Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,0,849.0,69.0,0.5,6.0,441.0,959.11,742.4
2018,3,4,9,15,869.0,71.5,0.55,6.3,485.0,981.83,755.27
2018,3,4,9,30,889.0,74.0,0.6,6.6,529.0,1012.92,774.02
2018,3,4,9,45,902.5,76.5,0.65,6.9,567.5,1033.89,785.83
2018,3,4,10,0,916.0,79.0,0.7,7.2,606.0,1051.04,795.35
2018,3,4,10,15,929.0,79.5,0.8,8.05,639.0,1061.13,800.12
2018,3,4,10,30,942.0,80.0,0.9,8.9,672.0,1067.1,802.41
2018,3,4,10,45,953.5,79.0,0.95,9.75,698.0,1065.47,798.77
2018,3,4,11,0,965.0,78.0,1.0,10.6,724.0,1059.55,792.64
2018,3,4,11,15,970.0,78.0,1.05,11.05,741.5,1044.11,781.73
2018,3,4,11,30,975.0,78.0,1.1,11.5,759.0,1024.49,768.34
2018,3,4,11,45,977.5,79.0,1.15,11.95,769.0,999.55,751.58
2018,3,4,12,0,980.0,80.0,1.2,12.4,779.0,970.63,732.28
2018,3,4,12,15,978.5,80.5,1.25,12.55,779.5,933.84,708.5
2018,3,4,12,30,977.0,81.0,1.3,12.7,780.0,893.62,682.28
2018,3,4,12,45,971.5,83.0,1.3,12.9,772.5,848.58,651.69
2018,3,4,13,0,966.0,85.0,1.3,13.1,765.0,800.74,618.96
2018,3,4,13,15,962.0,84.0,1.35,13.1,749.5,748.41,582.04
2018,3,4,13,30,958.0,83.0,1.4,13.1,734.0,693.75,541.39
2018,3,4,13,45,951.5,82.0,1.45,13.15,711.0,635.54,496.56
2018,3,4,14,0,945.0,81.0,1.5,13.2,688.0,575.74,448.85
2018,3,4,14,15,935.0,79.5,1.55,13.15,657.5,512.54,396.86
2018,3,4,14,30,925.0,78.0,1.6,13.1,627.0,448.7,342.36
2018,3,4,14,45,911.5,76.5,1.6,13.0,590.0,383.31,284.78
2018,3,4,15,0,898.0,75.0,1.6,12.9,553.0,318.25,226.33
2018,3,4,15,15,879.0,73.0,1.6,12.9,510.5,252.21,167.62
2018,3,4,15,30,860.0,71.0,1.6,12.9,468.0,183.65,110.37
2018,3,4,15,45,834.0,68.0,1.6,12.45,420.5,119.07,66.24
2018,3,4,16,0,808.0,65.0,1.6,12.0,373.0,59.49,47.88
2018,3,4,16,15,770.0,61.5,1.45,11.2,323.0,56.23,45.26
2018,3,4,16,30,732.0,58.0,1.3,10.4,273.0,53.0,42.5
2018,3,4,16,45,674.0,53.0,1.15,9.6,222.5,48.36,38.34
2018,3,4,17,0,616.0,48.0,1.0,8.8,172.0,40.37,30.96
2018,3,4,17,15,515.0,41.5,1.05,8.3,125.0,34.7,25.4
2018,3,4,17,30,414.0,35.0,1.1,7.8,78.0,29.29,19.23
2018,3,4,17,45,253.0,23.0,1.15,7.25,45.0,19.19,0.0
2018,3,4,18,0,92.0,11.0,1.2,6.7,12.0,8.65,0.0
2018,3,4,18,15,46.0,5.5,1.2,6.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,29.0,4.0,1.85,0.8,3.0,0.0,0.0
2018,3,5,6,30,58.0,8.0,2.1,1.6,6.0,0.0,0.0
2018,3,5,6,45,197.0,19.5,2.4,2.35,31.5,148.65,0.0
2018,3,5,7,0,336.0,31.0,2.7,3.1,57.0,320.43,217.15
2018,3,5,7,15,455.5,38.5,2.75,3.7,102.0,445.07,371.9
2018,3,5,7,30,575.0,46.0,2.8,4.3,147.0,570.53,482.09
2018,3,5,7,45,644.0,51.5,2.9,4.9,198.5,649.48,548.9
2018,3,5,8,0,713.0,57.0,3.0,5.5,250.0,740.47,621.47
2018,3,5,8,15,756.5,60.5,3.0,6.2,301.5,806.92,670.82
2018,3,5,8,30,800.0,64.0,3.0,6.9,353.0,872.51,717.28
2018,3,5,8,45,830.5,66.5,3.05,7.65,402.0,922.9,750.92
2018,3,5,9,0,861.0,69.0,3.1,8.4,451.0,970.99,781.92
2018,3,5,9,15,882.5,71.0,3.05,8.95,495.5,994.66,794.42
2018,3,5,9,30,904.0,73.0,3.0,9.5,540.0,1026.74,812.84
2018,3,5,9,45,919.0,74.0,3.0,10.1,578.5,1047.36,823.22
2018,3,5,10,0,934.0,75.0,3.0,10.7,617.0,1064.17,831.06
2018,3,5,10,15,944.5,76.0,3.0,11.2,649.5,1072.33,833.34
2018,3,5,10,30,955.0,77.0,3.0,11.7,682.0,1076.31,833.0
2018,3,5,10,45,963.0,78.0,2.95,12.2,708.0,1073.47,827.72
2018,3,5,11,0,971.0,79.0,2.9,12.7,734.0,1066.3,819.78
2018,3,5,11,15,976.0,79.0,2.85,13.1,751.5,1050.66,806.64
2018,3,5,11,30,981.0,79.0,2.8,13.5,769.0,1030.81,790.94
2018,3,5,11,45,984.5,78.5,2.75,13.85,778.5,1004.82,771.43
2018,3,5,12,0,988.0,78.0,2.7,14.2,788.0,974.83,749.38
2018,3,5,12,15,988.5,78.5,2.7,14.4,789.5,939.45,724.59
2018,3,5,12,30,989.0,79.0,2.7,14.6,791.0,900.45,697.3
2018,3,5,12,45,988.5,78.0,2.65,14.8,784.0,855.63,665.45
2018,3,5,13,0,988.0,77.0,2.6,15.0,777.0,807.68,631.27
2018,3,5,13,15,984.0,76.5,2.6,15.05,761.5,754.89,592.56
2018,3,5,13,30,980.0,76.0,2.6,15.1,746.0,699.68,549.91
2018,3,5,13,45,973.5,75.5,2.6,15.15,723.0,640.86,503.27
2018,3,5,14,0,967.0,75.0,2.6,15.2,700.0,580.38,453.86
2018,3,5,14,15,958.0,73.0,2.55,15.1,669.0,515.98,399.87
2018,3,5,14,30,949.0,71.0,2.5,15.0,638.0,450.82,343.47
2018,3,5,14,45,922.0,73.5,2.5,14.95,597.0,382.95,283.69
2018,3,5,15,0,895.0,76.0,2.5,14.9,556.0,316.84,224.53
2018,3,5,15,15,860.0,77.0,2.5,14.9,509.0,246.63,163.11
2018,3,5,15,30,825.0,78.0,2.5,14.9,462.0,182.62,110.54
2018,3,5,15,45,788.0,75.5,2.15,14.35,412.5,119.72,68.35
2018,3,5,16,0,751.0,73.0,1.8,13.8,363.0,64.61,52.06
2018,3,5,16,15,744.0,64.5,1.6,12.85,319.5,58.18,46.69
2018,3,5,16,30,737.0,56.0,1.4,11.9,276.0,51.46,40.86
2018,3,5,16,45,657.5,53.0,1.25,10.95,222.0,48.17,37.97
2018,3,5,17,0,578.0,50.0,1.1,10.0,168.0,41.59,31.92
2018,3,5,17,15,508.0,42.0,1.15,9.45,124.5,35.03,25.61
2018,3,5,17,30,438.0,34.0,1.2,8.9,81.0,28.51,18.67
2018,3,5,17,45,273.0,23.0,1.25,8.4,47.0,19.18,0.0
2018,3,5,18,0,108.0,12.0,1.3,7.9,13.0,9.44,0.0
2018,3,5,18,15,54.0,6.0,1.3,7.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.7,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,6.3,5.0,0.0,0.0
2018,3,6,6,45,89.5,17.5,1.05,6.85,23.0,74.35,0.0
2018,3,6,7,0,148.0,29.0,1.0,7.4,41.0,187.84,131.8
2018,3,6,7,15,198.0,42.5,1.2,8.05,71.0,248.53,205.49
2018,3,6,7,30,248.0,56.0,1.4,8.7,101.0,312.11,263.42
2018,3,6,7,45,213.0,77.0,1.6,9.3,124.0,297.08,252.65
2018,3,6,8,0,178.0,98.0,1.8,9.9,147.0,298.21,253.35
2018,3,6,8,15,248.0,116.0,1.9,10.5,198.5,387.69,328.12
2018,3,6,8,30,318.0,134.0,2.0,11.1,250.0,480.07,402.13
2018,3,6,8,45,281.5,158.5,2.05,11.65,271.5,480.0,398.57
2018,3,6,9,0,245.0,183.0,2.1,12.2,293.0,476.41,392.66
2018,3,6,9,15,395.5,171.5,2.1,12.75,369.0,637.02,517.64
2018,3,6,9,30,546.0,160.0,2.1,13.3,445.0,777.77,620.2
2018,3,6,9,45,719.5,122.0,2.1,13.8,526.0,923.31,719.5
2018,3,6,10,0,893.0,84.0,2.1,14.3,607.0,1033.42,790.15
2018,3,6,10,15,918.5,81.0,2.05,14.75,644.0,1051.78,797.54
2018,3,6,10,30,944.0,78.0,2.0,15.2,681.0,1066.06,803.34
2018,3,6,10,45,950.5,79.0,1.95,15.65,705.5,1061.74,797.05
2018,3,6,11,0,957.0,80.0,1.9,16.1,730.0,1053.17,788.41
2018,3,6,11,15,960.5,80.5,1.8,16.5,746.5,1036.83,774.37
2018,3,6,11,30,964.0,81.0,1.7,16.9,763.0,1016.38,757.93
2018,3,6,11,45,966.5,81.0,1.6,17.3,772.5,990.39,738.09
2018,3,6,12,0,969.0,81.0,1.5,17.7,782.0,960.49,715.93
2018,3,6,12,15,969.0,81.5,1.35,18.0,783.0,925.19,689.9
2018,3,6,12,30,969.0,82.0,1.2,18.3,784.0,886.38,661.68
2018,3,6,12,45,967.0,82.0,1.1,18.65,777.0,842.15,630.54
2018,3,6,13,0,965.0,82.0,1.0,19.0,770.0,794.93,597.41
2018,3,6,13,15,960.5,81.5,0.9,19.1,754.5,742.73,559.66
2018,3,6,13,30,956.0,81.0,0.8,19.2,739.0,688.24,518.72
2018,3,6,13,45,882.5,103.0,0.7,19.35,695.5,612.56,461.42
2018,3,6,14,0,809.0,125.0,0.6,19.5,652.0,544.13,408.46
2018,3,6,14,15,717.5,144.0,0.6,19.5,595.5,465.88,348.77
2018,3,6,14,30,626.0,163.0,0.6,19.5,539.0,395.73,294.14
2018,3,6,14,45,694.0,131.0,0.6,19.5,525.0,348.47,252.93
2018,3,6,15,0,762.0,99.0,0.6,19.5,511.0,295.41,204.95
2018,3,6,15,15,794.0,83.0,0.6,19.5,483.0,236.17,152.65
2018,3,6,15,30,826.0,67.0,0.6,19.5,455.0,176.94,103.08
2018,3,6,15,45,778.0,69.0,0.65,19.15,405.0,112.46,61.55
2018,3,6,16,0,730.0,71.0,0.7,18.8,355.0,62.71,49.32
2018,3,6,16,15,670.0,68.0,0.75,17.9,302.0,55.23,43.15
2018,3,6,16,30,610.0,65.0,0.8,17.0,249.0,52.58,41.01
2018,3,6,16,45,579.5,57.0,0.9,16.1,206.0,46.64,35.83
2018,3,6,17,0,549.0,49.0,1.0,15.2,163.0,40.53,30.32
2018,3,6,17,15,432.0,43.0,1.05,14.4,117.5,35.29,25.34
2018,3,6,17,30,315.0,37.0,1.1,13.6,72.0,30.42,20.05
2018,3,6,17,45,194.0,24.0,1.2,12.8,42.0,18.31,0.31
2018,3,6,18,0,73.0,11.0,1.3,12.0,12.0,8.65,0.0
2018,3,6,18,15,36.5,5.5,1.3,11.65,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,0.65,10.6,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,0.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,0.7,10.4,7.0,5.51,0.0
2018,3,7,7,0,0.0,12.0,0.7,10.3,12.0,9.11,1.2
2018,3,7,7,15,0.0,19.0,0.7,10.7,19.0,14.45,6.57
2018,3,7,7,30,0.0,26.0,0.7,11.1,26.0,19.8,11.42
2018,3,7,7,45,0.0,38.0,0.65,11.5,38.0,29.01,19.53
2018,3,7,8,0,0.0,50.0,0.6,11.9,50.0,38.25,27.57
2018,3,7,8,15,0.0,50.5,0.65,12.35,50.5,38.63,27.85
2018,3,7,8,30,0.0,51.0,0.7,12.8,51.0,39.02,28.08
2018,3,7,8,45,0.0,57.0,0.8,13.3,57.0,43.66,31.91
2018,3,7,9,0,0.0,63.0,0.9,13.8,63.0,48.3,35.68
2018,3,7,9,15,6.5,95.0,1.1,14.7,98.5,80.7,63.01
2018,3,7,9,30,13.0,127.0,1.3,15.6,134.0,115.79,91.95
2018,3,7,9,45,101.0,190.5,1.5,16.45,250.0,308.02,249.36
2018,3,7,10,0,189.0,254.0,1.7,17.3,366.0,469.89,373.92
2018,3,7,10,15,222.5,271.5,1.85,18.0,410.0,519.3,409.25
2018,3,7,10,30,256.0,289.0,2.0,18.7,454.0,591.8,461.17
2018,3,7,10,45,351.5,274.0,2.2,19.4,509.5,662.63,513.58
2018,3,7,11,0,447.0,259.0,2.4,20.1,565.0,753.92,578.72
2018,3,7,11,15,652.0,190.0,2.5,20.4,648.5,876.93,667.1
2018,3,7,11,30,857.0,121.0,2.6,20.7,732.0,970.98,729.24
2018,3,7,11,45,867.5,118.0,2.65,21.0,743.0,950.51,713.77
2018,3,7,12,0,878.0,115.0,2.7,21.3,754.0,914.66,689.1
2018,3,7,12,15,878.0,115.0,2.75,21.4,754.5,881.2,666.64
2018,3,7,12,30,878.0,115.0,2.8,21.5,755.0,844.56,641.85
2018,3,7,12,45,918.0,97.5,2.85,21.65,761.5,818.86,624.45
2018,3,7,13,0,958.0,80.0,2.9,21.8,768.0,786.71,602.4
2018,3,7,13,15,955.0,78.5,2.9,21.8,752.5,734.86,564.68
2018,3,7,13,30,952.0,77.0,2.9,21.8,737.0,680.63,523.55
2018,3,7,13,45,947.0,76.0,2.9,21.8,714.5,623.56,479.1
2018,3,7,14,0,942.0,75.0,2.9,21.8,692.0,564.77,431.91
2018,3,7,14,15,933.0,73.5,2.9,21.6,662.0,502.2,380.59
2018,3,7,14,30,924.0,72.0,2.9,21.4,632.0,438.91,326.93
2018,3,7,14,45,911.5,71.0,2.9,21.2,595.5,374.4,270.78
2018,3,7,15,0,899.0,70.0,2.9,21.0,559.0,310.1,213.87
2018,3,7,15,15,881.5,67.5,2.9,21.0,516.5,244.02,156.27
2018,3,7,15,30,864.0,65.0,2.9,21.0,474.0,179.39,103.79
2018,3,7,15,45,839.0,62.5,2.65,19.85,427.0,115.87,62.9
2018,3,7,16,0,814.0,60.0,2.4,18.7,380.0,55.87,43.41
2018,3,7,16,15,705.5,67.5,2.3,17.65,318.5,59.91,47.29
2018,3,7,16,30,597.0,75.0,2.2,16.6,257.0,59.77,47.4
2018,3,7,16,45,408.5,75.5,2.05,15.55,190.0,56.33,44.47
2018,3,7,17,0,220.0,76.0,1.9,14.5,123.0,55.29,43.44
2018,3,7,17,15,163.5,59.0,2.0,13.85,88.5,43.19,32.33
2018,3,7,17,30,107.0,42.0,2.1,13.2,54.0,30.95,20.66
2018,3,7,17,45,65.0,25.5,2.2,12.5,31.5,18.99,2.68
2018,3,7,18,0,23.0,9.0,2.3,11.8,9.0,7.08,0.0
2018,3,7,18,15,11.5,4.5,2.25,11.7,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,10.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,11.4,1.0,0.79,0.0
2018,3,8,6,45,0.0,4.0,1.15,11.85,4.0,3.02,0.0
2018,3,8,7,0,0.0,7.0,1.2,12.3,7.0,5.3,0.0
2018,3,8,7,15,0.0,10.0,1.25,12.6,10.0,7.58,0.72
2018,3,8,7,30,0.0,13.0,1.3,12.9,13.0,9.86,2.8
2018,3,8,7,45,9.5,43.0,1.3,13.25,45.5,40.97,30.05
2018,3,8,8,0,19.0,73.0,1.3,13.6,78.0,85.06,68.16
2018,3,8,8,15,13.0,78.5,1.35,14.0,82.5,74.71,58.95
2018,3,8,8,30,7.0,84.0,1.4,14.4,87.0,73.13,57.16
2018,3,8,8,45,3.5,95.0,1.45,14.8,96.5,79.1,61.78
2018,3,8,9,0,0.0,106.0,1.5,15.2,106.0,84.92,66.19
2018,3,8,9,15,0.0,88.0,1.55,15.5,88.0,67.95,51.74
2018,3,8,9,30,0.0,70.0,1.6,15.8,70.0,53.76,39.69
2018,3,8,9,45,28.0,128.0,1.65,16.1,144.5,143.05,114.73
2018,3,8,10,0,56.0,186.0,1.7,16.4,219.0,230.9,186.03
2018,3,8,10,15,66.0,232.5,1.75,16.7,273.5,289.16,231.28
2018,3,8,10,30,76.0,279.0,1.8,17.0,328.0,347.31,275.57
2018,3,8,10,45,115.0,298.5,1.8,17.3,376.0,427.09,336.4
2018,3,8,11,0,154.0,318.0,1.8,17.6,424.0,480.47,376.1
2018,3,8,11,15,244.0,317.0,1.8,17.95,490.0,581.48,451.33
2018,3,8,11,30,334.0,316.0,1.8,18.3,556.0,653.87,503.69
2018,3,8,11,45,386.0,303.5,1.85,18.6,584.0,673.4,517.53
2018,3,8,12,0,438.0,291.0,1.9,18.9,612.0,707.61,541.57
2018,3,8,12,15,593.0,228.5,1.95,19.1,663.5,764.18,583.92
2018,3,8,12,30,748.0,166.0,2.0,19.3,715.0,802.97,612.79
2018,3,8,12,45,842.0,128.0,2.1,19.5,740.5,797.37,609.43
2018,3,8,13,0,936.0,90.0,2.2,19.7,766.0,779.52,597.63
2018,3,8,13,15,933.0,89.5,2.2,19.7,751.5,729.45,560.76
2018,3,8,13,30,930.0,89.0,2.2,19.7,737.0,677.01,521.12
2018,3,8,13,45,924.0,87.5,2.25,19.7,714.0,619.79,477.04
2018,3,8,14,0,918.0,86.0,2.3,19.7,691.0,561.02,430.26
2018,3,8,14,15,831.0,108.0,2.25,19.5,637.5,485.21,369.46
2018,3,8,14,30,744.0,130.0,2.2,19.3,584.0,413.1,310.73
2018,3,8,14,45,655.0,147.5,2.15,19.1,529.5,345.68,255.35
2018,3,8,15,0,566.0,165.0,2.1,18.9,475.0,283.79,204.8
2018,3,8,15,15,592.5,144.0,2.1,18.9,446.5,234.72,161.27
2018,3,8,15,30,619.0,123.0,2.1,18.9,418.0,178.55,114.36
2018,3,8,15,45,702.0,95.5,1.9,18.3,399.0,118.73,70.46
2018,3,8,16,0,785.0,68.0,1.7,17.7,380.0,61.34,48.36
2018,3,8,16,15,721.0,68.5,1.6,16.95,326.0,60.9,48.28
2018,3,8,16,30,657.0,69.0,1.5,16.2,272.0,56.07,44.21
2018,3,8,16,45,551.5,66.5,1.35,15.45,216.0,53.47,41.99
2018,3,8,17,0,446.0,64.0,1.2,14.7,160.0,51.35,39.98
2018,3,8,17,15,330.5,52.0,1.25,14.15,112.5,39.4,29.04
2018,3,8,17,30,215.0,40.0,1.3,13.6,65.0,30.11,20.06
2018,3,8,17,45,168.5,28.0,1.35,13.0,41.5,21.16,5.48
2018,3,8,18,0,122.0,16.0,1.4,12.4,18.0,12.59,0.0
2018,3,8,18,15,61.0,8.0,1.4,12.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.25,8.65,4.5,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.4,9.1,9.0,44.97,0.0
2018,3,9,6,45,211.0,21.5,1.55,9.55,39.5,193.67,0.0
2018,3,9,7,0,362.0,34.0,1.7,10.0,70.0,349.96,270.84
2018,3,9,7,15,389.0,43.5,1.95,10.5,102.5,399.43,329.9
2018,3,9,7,30,416.0,53.0,2.2,11.0,135.0,449.65,376.01
2018,3,9,7,45,260.5,78.5,2.4,11.5,135.0,358.58,302.72
2018,3,9,8,0,105.0,104.0,2.6,12.0,135.0,220.04,185.18
2018,3,9,8,15,133.5,119.5,2.65,12.55,166.0,264.28,222.96
2018,3,9,8,30,162.0,135.0,2.7,13.1,197.0,309.79,260.32
2018,3,9,8,45,161.5,152.5,2.75,13.65,221.0,330.58,275.78
2018,3,9,9,0,161.0,170.0,2.8,14.2,245.0,350.5,290.29
2018,3,9,9,15,159.5,200.5,2.7,14.8,280.5,384.91,315.48
2018,3,9,9,30,158.0,231.0,2.6,15.4,316.0,417.87,338.94
2018,3,9,9,45,177.5,252.5,2.5,16.0,354.0,459.66,369.61
2018,3,9,10,0,197.0,274.0,2.4,16.6,392.0,500.38,398.74
2018,3,9,10,15,245.0,282.0,2.3,16.95,436.5,577.79,455.64
2018,3,9,10,30,293.0,290.0,2.2,17.3,481.0,628.72,491.77
2018,3,9,10,45,353.5,286.0,2.1,17.65,525.0,676.41,525.47
2018,3,9,11,0,414.0,282.0,2.0,18.0,569.0,743.14,571.31
2018,3,9,11,15,474.5,267.0,2.1,18.2,603.5,773.46,593.07
2018,3,9,11,30,535.0,252.0,2.2,18.4,638.0,798.9,611.57
2018,3,9,11,45,495.0,271.5,2.25,18.55,632.0,760.82,582.91
2018,3,9,12,0,455.0,291.0,2.3,18.7,626.0,721.79,553.99
2018,3,9,12,15,425.0,300.0,2.3,18.7,613.5,681.3,524.24
2018,3,9,12,30,395.0,309.0,2.3,18.7,601.0,625.7,483.67
2018,3,9,12,45,378.5,310.5,2.25,18.75,588.0,591.03,457.67
2018,3,9,13,0,362.0,312.0,2.2,18.8,575.0,556.33,431.29
2018,3,9,13,15,402.5,291.5,2.2,18.75,578.5,540.98,420.25
2018,3,9,13,30,443.0,271.0,2.2,18.7,582.0,531.93,412.99
2018,3,9,13,45,470.5,253.5,2.2,18.65,574.5,501.53,389.23
2018,3,9,14,0,498.0,236.0,2.2,18.6,567.0,467.48,361.93
2018,3,9,14,15,464.5,235.0,2.15,18.5,533.0,414.72,319.59
2018,3,9,14,30,431.0,234.0,2.1,18.4,499.0,364.97,279.06
2018,3,9,14,45,367.5,233.5,2.05,18.25,450.0,305.47,231.36
2018,3,9,15,0,304.0,233.0,2.0,18.1,401.0,257.98,193.52
2018,3,9,15,15,307.5,212.0,2.0,18.1,371.0,217.92,159.85
2018,3,9,15,30,311.0,191.0,2.0,18.1,341.0,177.91,127.49
2018,3,9,15,45,332.5,167.5,1.8,17.6,313.5,137.8,98.43
2018,3,9,16,0,354.0,144.0,1.6,17.1,286.0,100.54,82.55
2018,3,9,16,15,377.0,122.0,1.5,16.4,255.5,85.55,69.94
2018,3,9,16,30,400.0,100.0,1.4,15.7,225.0,72.21,58.51
2018,3,9,16,45,364.5,85.5,1.35,15.0,184.0,62.51,50.05
2018,3,9,17,0,329.0,71.0,1.3,14.3,143.0,52.53,41.1
2018,3,9,17,15,272.0,56.5,1.3,13.9,105.5,42.12,31.5
2018,3,9,17,30,215.0,42.0,1.3,13.5,68.0,31.54,21.4
2018,3,9,17,45,151.0,28.5,1.35,13.1,42.5,21.48,7.12
2018,3,9,18,0,87.0,15.0,1.4,12.7,17.0,11.8,0.0
2018,3,9,18,15,43.5,7.5,1.4,12.5,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,1.05,9.5,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,1.0,9.8,2.0,1.57,0.0
2018,3,10,6,45,0.0,4.5,0.95,10.05,4.5,3.4,0.0
2018,3,10,7,0,0.0,7.0,0.9,10.3,7.0,5.3,0.0
2018,3,10,7,15,0.0,9.0,0.85,10.6,9.0,6.82,0.16
2018,3,10,7,30,0.0,11.0,0.8,10.9,11.0,8.34,1.57
2018,3,10,7,45,0.0,13.0,0.8,11.2,13.0,9.87,2.95
2018,3,10,8,0,0.0,15.0,0.8,11.5,15.0,11.4,4.3
2018,3,10,8,15,0.0,23.0,0.7,11.7,23.0,17.51,9.62
2018,3,10,8,30,0.0,31.0,0.6,11.9,31.0,23.65,14.91
2018,3,10,8,45,0.0,39.5,0.5,12.1,39.5,30.19,20.49
2018,3,10,9,0,0.0,48.0,0.4,12.3,48.0,36.74,26.03
2018,3,10,9,15,0.0,75.5,0.45,12.65,75.5,58.0,43.97
2018,3,10,9,30,0.0,103.0,0.5,13.0,103.0,80.6,62.71
2018,3,10,9,45,4.5,147.5,0.55,13.35,150.0,124.73,99.15
2018,3,10,10,0,9.0,192.0,0.6,13.7,197.0,170.22,135.81
2018,3,10,10,15,8.5,186.5,0.65,13.9,191.5,162.91,129.35
2018,3,10,10,30,8.0,181.0,0.7,14.1,186.0,156.12,123.61
2018,3,10,10,45,5.0,165.5,0.75,14.3,168.5,138.33,108.89
2018,3,10,11,0,2.0,150.0,0.8,14.5,151.0,121.33,94.82
2018,3,10,11,15,2.5,150.5,0.85,14.55,152.0,121.88,95.24
2018,3,10,11,30,3.0,151.0,0.9,14.6,153.0,122.43,95.62
2018,3,10,11,45,4.0,155.5,0.9,14.7,158.5,126.76,99.07
2018,3,10,12,0,5.0,160.0,0.9,14.8,164.0,130.98,102.42
2018,3,10,12,15,7.5,194.0,0.9,14.85,199.5,161.03,126.6
2018,3,10,12,30,10.0,228.0,0.9,14.9,235.0,190.84,150.25
2018,3,10,12,45,9.5,224.5,0.85,14.95,231.5,186.2,146.36
2018,3,10,13,0,9.0,221.0,0.8,15.0,228.0,181.64,142.7
2018,3,10,13,15,7.0,206.0,0.75,15.0,211.5,166.77,130.86
2018,3,10,13,30,5.0,191.0,0.7,15.0,195.0,152.38,119.43
2018,3,10,13,45,4.5,188.0,0.65,15.0,191.5,148.79,116.68
2018,3,10,14,0,4.0,185.0,0.6,15.0,188.0,145.24,113.93
2018,3,10,14,15,4.0,183.5,0.55,14.95,186.0,143.09,112.36
2018,3,10,14,30,4.0,182.0,0.5,14.9,184.0,140.85,110.71
2018,3,10,14,45,13.5,188.5,0.45,14.85,196.0,147.51,116.06
2018,3,10,15,0,23.0,195.0,0.4,14.8,208.0,152.41,119.78
2018,3,10,15,15,20.5,175.5,0.4,14.8,186.5,134.89,105.78
2018,3,10,15,30,18.0,156.0,0.4,14.8,165.0,118.02,92.42
2018,3,10,15,45,13.5,142.5,0.4,14.5,149.0,105.61,82.97
2018,3,10,16,0,9.0,129.0,0.4,14.2,133.0,94.21,77.79
2018,3,10,16,15,9.0,116.5,0.5,13.8,120.0,85.14,70.21
2018,3,10,16,30,9.0,104.0,0.6,13.4,107.0,75.99,62.36
2018,3,10,16,45,4.5,82.5,0.65,13.05,84.0,60.94,49.06
2018,3,10,17,0,0.0,61.0,0.7,12.7,61.0,45.7,35.34
2018,3,10,17,15,0.0,45.5,0.75,12.45,45.5,34.36,24.91
2018,3,10,17,30,0.0,30.0,0.8,12.2,30.0,22.93,14.23
2018,3,10,17,45,14.0,18.0,0.85,11.95,18.5,14.09,3.53
2018,3,10,18,0,28.0,6.0,0.9,11.7,7.0,4.72,0.0
2018,3,10,18,15,14.0,3.0,0.9,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.5,0.65,7.85,6.0,0.0,0.0
2018,3,11,6,30,85.0,11.0,0.7,8.3,12.0,62.33,0.0
2018,3,11,6,45,235.5,23.5,0.7,8.7,45.0,217.94,38.17
2018,3,11,7,0,386.0,36.0,0.7,9.1,78.0,369.78,292.51
2018,3,11,7,15,442.0,45.0,0.65,9.65,117.5,442.17,361.07
2018,3,11,7,30,498.0,54.0,0.6,10.2,157.0,517.6,423.02
2018,3,11,7,45,479.5,71.5,0.55,10.7,192.5,542.03,442.36
2018,3,11,8,0,461.0,89.0,0.5,11.2,228.0,555.81,452.09
2018,3,11,8,15,582.5,86.0,0.4,11.9,293.5,686.44,545.53
2018,3,11,8,30,704.0,83.0,0.3,12.6,359.0,812.6,628.05
2018,3,11,8,45,769.0,79.5,0.25,13.3,415.0,879.8,667.18
2018,3,11,9,0,834.0,76.0,0.2,14.0,471.0,953.01,709.49
2018,3,11,9,15,855.5,77.5,0.3,14.6,515.0,987.31,728.82
2018,3,11,9,30,877.0,79.0,0.4,15.2,559.0,1005.88,738.87
2018,3,11,9,45,894.5,79.5,0.5,15.8,598.0,1027.84,751.45
2018,3,11,10,0,912.0,80.0,0.6,16.4,637.0,1046.09,761.71
2018,3,11,10,15,922.0,81.5,0.75,16.95,669.0,1053.93,766.96
2018,3,11,10,30,932.0,83.0,0.9,17.5,701.0,1057.63,769.79
2018,3,11,10,45,843.5,120.0,1.1,18.05,694.5,1012.59,742.78
2018,3,11,11,0,755.0,157.0,1.3,18.6,688.0,957.74,709.19
2018,3,11,11,15,785.5,150.0,1.45,18.95,714.0,952.38,707.08
2018,3,11,11,30,816.0,143.0,1.6,19.3,740.0,951.98,707.53
2018,3,11,11,45,845.0,133.5,1.75,19.65,758.0,942.55,701.96
2018,3,11,12,0,874.0,124.0,1.9,20.0,776.0,927.96,693.02
2018,3,11,12,15,783.5,162.5,2.0,20.15,747.5,860.62,648.48
2018,3,11,12,30,693.0,201.0,2.1,20.3,719.0,788.19,598.08
2018,3,11,12,45,700.0,194.5,2.15,20.4,713.5,751.97,572.94
2018,3,11,13,0,707.0,188.0,2.2,20.5,708.0,712.88,544.89
2018,3,11,13,15,780.5,154.5,2.15,20.55,717.5,691.37,529.14
2018,3,11,13,30,854.0,121.0,2.1,20.6,727.0,659.44,504.84
2018,3,11,13,45,843.0,120.0,2.1,20.65,702.5,601.9,460.41
2018,3,11,14,0,832.0,119.0,2.1,20.7,678.0,543.56,414.21
2018,3,11,14,15,790.5,125.5,2.0,20.65,638.0,477.18,360.59
2018,3,11,14,30,749.0,132.0,1.9,20.6,598.0,412.1,306.91
2018,3,11,14,45,804.5,107.5,1.8,20.55,581.5,361.39,261.14
2018,3,11,15,0,860.0,83.0,1.7,20.5,565.0,303.92,208.41
2018,3,11,15,15,838.0,81.5,1.7,20.5,522.0,236.2,150.72
2018,3,11,15,30,816.0,80.0,1.7,20.5,479.0,173.45,101.09
2018,3,11,15,45,801.0,76.0,1.35,20.2,436.0,111.72,62.41
2018,3,11,16,0,786.0,72.0,1.0,19.9,393.0,64.31,50.43
2018,3,11,16,15,726.0,69.5,0.9,19.5,336.5,61.67,48.42
2018,3,11,16,30,666.0,67.0,0.8,19.1,280.0,54.64,42.43
2018,3,11,16,45,594.0,61.0,0.7,18.65,226.5,49.67,38.14
2018,3,11,17,0,522.0,55.0,0.6,18.2,173.0,44.79,33.77
2018,3,11,17,15,437.0,47.5,0.65,17.95,129.0,38.74,28.13
2018,3,11,17,30,352.0,40.0,0.7,17.7,85.0,32.82,22.28
2018,3,11,17,45,240.5,28.5,0.7,17.4,53.0,23.5,10.33
2018,3,11,18,0,129.0,17.0,0.7,17.1,21.0,13.38,0.0
2018,3,11,18,15,64.5,8.5,0.7,16.95,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.1,11.3,11.0,43.86,0.0
2018,3,12,6,45,168.5,25.0,1.15,11.85,41.5,178.71,64.32
2018,3,12,7,0,280.0,40.0,1.2,12.4,72.0,297.54,236.75
2018,3,12,7,15,402.0,48.0,1.3,12.9,119.5,414.43,339.76
2018,3,12,7,30,524.0,56.0,1.4,13.4,167.0,541.17,442.39
2018,3,12,7,45,588.5,61.0,1.5,13.95,217.0,622.43,505.55
2018,3,12,8,0,653.0,66.0,1.6,14.5,267.0,705.82,567.5
2018,3,12,8,15,694.0,70.0,1.75,15.45,316.5,767.76,610.7
2018,3,12,8,30,735.0,74.0,1.9,16.4,366.0,823.66,648.12
2018,3,12,8,45,766.5,76.5,2.05,17.4,413.5,873.41,679.94
2018,3,12,9,0,798.0,79.0,2.2,18.4,461.0,921.02,709.49
2018,3,12,9,15,818.0,81.0,2.3,19.1,503.5,953.9,728.7
2018,3,12,9,30,838.0,83.0,2.4,19.8,546.0,983.6,745.66
2018,3,12,9,45,853.5,85.0,2.55,20.5,584.0,992.43,749.05
2018,3,12,10,0,869.0,87.0,2.7,21.2,622.0,1010.24,758.71
2018,3,12,10,15,878.5,88.5,2.75,21.55,652.5,1017.44,761.33
2018,3,12,10,30,888.0,90.0,2.8,21.9,683.0,1020.69,761.59
2018,3,12,10,45,816.5,123.5,2.9,22.25,684.0,988.64,739.05
2018,3,12,11,0,745.0,157.0,3.0,22.6,685.0,946.99,710.35
2018,3,12,11,15,774.5,148.5,3.05,22.8,708.5,939.35,704.7
2018,3,12,11,30,804.0,140.0,3.1,23.0,732.0,936.6,702.19
2018,3,12,11,45,860.5,116.0,3.1,23.2,756.5,925.06,693.48
2018,3,12,12,0,917.0,92.0,3.1,23.4,781.0,920.5,689.71
2018,3,12,12,15,725.5,146.0,3.1,23.5,691.5,787.62,598.1
2018,3,12,12,30,534.0,200.0,3.1,23.6,602.0,656.89,503.0
2018,3,12,12,45,295.5,254.0,3.15,23.7,476.0,471.09,363.6
2018,3,12,13,0,57.0,308.0,3.2,23.8,350.0,301.98,231.76
2018,3,12,13,15,38.5,269.5,3.15,23.75,297.5,249.67,191.95
2018,3,12,13,30,20.0,231.0,3.1,23.7,245.0,193.59,148.43
2018,3,12,13,45,41.0,253.5,3.1,23.6,281.5,227.85,175.48
2018,3,12,14,0,62.0,276.0,3.1,23.5,318.0,251.26,193.56
2018,3,12,14,15,58.5,262.5,3.1,23.4,300.5,231.86,178.4
2018,3,12,14,30,55.0,249.0,3.1,23.3,283.0,213.12,163.77
2018,3,12,14,45,30.0,187.5,3.1,23.15,206.0,153.13,117.09
2018,3,12,15,0,5.0,126.0,3.1,23.0,129.0,97.46,73.53
2018,3,12,15,15,6.5,128.0,3.1,23.0,131.5,98.34,74.4
2018,3,12,15,30,8.0,130.0,3.1,23.0,134.0,98.72,74.84
2018,3,12,15,45,30.0,122.5,2.95,22.4,135.0,91.72,68.99
2018,3,12,16,0,52.0,115.0,2.8,21.8,136.0,84.05,67.03
2018,3,12,16,15,41.5,114.5,2.55,21.05,130.0,82.69,66.23
2018,3,12,16,30,31.0,114.0,2.3,20.3,124.0,80.99,65.04
2018,3,12,16,45,18.5,80.5,2.05,19.6,86.0,59.25,46.3
2018,3,12,17,0,6.0,47.0,1.8,18.9,48.0,36.02,25.99
2018,3,12,17,15,3.0,35.5,1.85,18.4,36.0,27.14,18.01
2018,3,12,17,30,0.0,24.0,1.9,17.9,24.0,18.29,9.96
2018,3,12,17,45,0.0,16.0,1.95,17.4,16.0,12.18,3.03
2018,3,12,18,0,0.0,8.0,2.0,16.9,8.0,6.29,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.75,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,14.0,2.5,2.6,14.35,3.0,0.0,0.0
2018,3,13,6,30,28.0,5.0,2.6,14.4,6.0,21.62,0.0
2018,3,13,6,45,14.0,6.5,2.55,14.5,7.0,16.21,2.91
2018,3,13,7,0,0.0,8.0,2.5,14.6,8.0,6.06,0.0
2018,3,13,7,15,0.0,10.5,2.6,14.55,10.5,7.96,1.07
2018,3,13,7,30,0.0,13.0,2.7,14.5,13.0,9.86,2.78
2018,3,13,7,45,0.0,13.5,2.8,14.45,13.5,10.25,3.16
2018,3,13,8,0,0.0,14.0,2.9,14.4,14.0,10.64,3.51
2018,3,13,8,15,0.0,15.5,3.05,14.2,15.5,11.79,4.5
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,12.95,5.48
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,16.01,8.09
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,19.09,10.69
2018,3,13,9,15,0.0,35.0,3.5,13.65,35.0,26.78,17.19
2018,3,13,9,30,0.0,45.0,3.6,13.7,45.0,34.49,23.67
2018,3,13,9,45,0.0,63.5,3.75,13.7,63.5,48.79,35.66
2018,3,13,10,0,0.0,82.0,3.9,13.7,82.0,63.14,47.62
2018,3,13,10,15,0.0,92.0,4.0,13.9,92.0,70.94,53.98
2018,3,13,10,30,0.0,102.0,4.1,14.1,102.0,79.11,60.63
2018,3,13,10,45,2.0,137.0,4.25,14.35,138.5,110.37,86.42
2018,3,13,11,0,4.0,172.0,4.4,14.6,175.0,142.1,112.31
2018,3,13,11,15,82.0,242.5,4.45,14.85,303.5,318.74,257.31
2018,3,13,11,30,160.0,313.0,4.5,15.1,432.0,459.39,368.46
2018,3,13,11,45,226.0,332.0,4.6,15.3,502.0,529.86,423.31
2018,3,13,12,0,292.0,351.0,4.7,15.5,572.0,614.05,487.41
2018,3,13,12,15,223.0,346.0,4.7,15.7,515.0,514.9,409.74
2018,3,13,12,30,154.0,341.0,4.7,15.9,458.0,439.65,349.93
2018,3,13,12,45,89.0,297.0,4.75,16.05,364.5,322.16,256.9
2018,3,13,13,0,24.0,253.0,4.8,16.2,271.0,229.04,181.53
2018,3,13,13,15,49.0,256.0,4.75,16.2,291.5,244.75,194.79
2018,3,13,13,30,74.0,259.0,4.7,16.2,312.0,257.59,205.31
2018,3,13,13,45,155.5,281.0,4.7,16.2,388.0,323.31,257.86
2018,3,13,14,0,237.0,303.0,4.7,16.2,464.0,368.24,292.32
2018,3,13,14,15,237.5,288.5,4.6,16.2,444.0,337.34,266.44
2018,3,13,14,30,238.0,274.0,4.5,16.2,424.0,310.05,243.2
2018,3,13,14,45,300.5,250.5,4.45,16.2,428.5,291.51,225.13
2018,3,13,15,0,363.0,227.0,4.4,16.2,433.0,265.57,199.84
2018,3,13,15,15,374.5,206.5,4.4,16.2,405.0,223.94,163.6
2018,3,13,15,30,386.0,186.0,4.4,16.2,377.0,181.24,128.44
2018,3,13,15,45,332.5,174.5,4.1,15.8,328.0,138.65,100.94
2018,3,13,16,0,279.0,163.0,3.8,15.4,279.0,110.26,91.66
2018,3,13,16,15,182.5,141.0,3.35,14.8,213.0,98.35,81.66
2018,3,13,16,30,86.0,119.0,2.9,14.2,147.0,83.23,68.63
2018,3,13,16,45,64.0,91.0,2.5,13.65,110.0,66.39,53.81
2018,3,13,17,0,42.0,63.0,2.1,13.1,73.0,47.36,36.79
2018,3,13,17,15,31.5,48.5,1.9,12.45,55.0,36.78,27.12
2018,3,13,17,30,21.0,34.0,1.7,11.8,37.0,26.08,17.16
2018,3,13,17,45,12.5,22.0,1.5,11.15,23.5,17.01,7.23
2018,3,13,18,0,4.0,10.0,1.3,10.5,10.0,7.87,0.0
2018,3,13,18,15,2.0,5.0,1.2,10.4,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,15,15.5,2.5,1.25,7.75,3.0,0.0,0.0
2018,3,14,6,30,31.0,5.0,1.4,8.5,6.0,23.52,0.0
2018,3,14,6,45,15.5,14.5,1.6,9.25,15.0,28.78,12.4
2018,3,14,7,0,0.0,24.0,1.8,10.0,24.0,18.3,9.64
2018,3,14,7,15,0.0,32.5,1.95,10.35,32.5,24.81,15.65
2018,3,14,7,30,0.0,41.0,2.1,10.7,41.0,31.33,21.5
2018,3,14,7,45,0.0,54.5,2.2,11.0,54.5,41.74,30.62
2018,3,14,8,0,0.0,68.0,2.3,11.3,68.0,52.91,40.26
2018,3,14,8,15,18.5,103.0,2.4,11.4,110.5,103.24,84.19
2018,3,14,8,30,37.0,138.0,2.5,11.5,153.0,171.23,142.09
2018,3,14,8,45,35.0,111.0,2.65,11.6,126.5,135.23,111.4
2018,3,14,9,0,33.0,84.0,2.8,11.7,100.0,105.07,85.71
2018,3,14,9,15,16.5,83.5,2.9,11.7,91.5,88.04,70.31
2018,3,14,9,30,0.0,83.0,3.0,11.7,83.0,63.86,48.81
2018,3,14,9,45,0.0,77.0,3.1,11.7,77.0,59.24,44.79
2018,3,14,10,0,0.0,71.0,3.2,11.7,71.0,54.62,40.79
2018,3,14,10,15,0.0,62.5,3.3,11.75,62.5,48.08,35.16
2018,3,14,10,30,0.0,54.0,3.4,11.8,54.0,41.53,29.57
2018,3,14,10,45,0.5,64.0,3.45,11.8,64.5,49.79,36.51
2018,3,14,11,0,1.0,74.0,3.5,11.8,75.0,58.05,43.42
2018,3,14,11,15,144.5,156.5,3.5,11.85,264.5,308.28,254.47
2018,3,14,11,30,288.0,239.0,3.5,11.9,454.0,524.11,426.03
2018,3,14,11,45,339.0,252.0,3.5,11.95,507.5,593.61,477.97
2018,3,14,12,0,390.0,265.0,3.5,12.0,561.0,634.4,508.54
2018,3,14,12,15,291.0,253.5,3.45,12.05,474.5,499.6,403.44
2018,3,14,12,30,192.0,242.0,3.4,12.1,388.0,391.82,317.45
2018,3,14,12,45,250.5,290.0,3.35,12.2,478.5,468.16,377.43
2018,3,14,13,0,309.0,338.0,3.3,12.3,569.0,535.63,428.37
2018,3,14,13,15,530.0,249.0,3.25,12.35,636.0,596.29,476.73
2018,3,14,13,30,751.0,160.0,3.2,12.4,703.0,627.44,500.45
2018,3,14,13,45,690.0,171.0,3.2,12.5,657.5,555.71,442.47
2018,3,14,14,0,629.0,182.0,3.2,12.6,612.0,488.35,387.5
2018,3,14,14,15,532.0,199.5,3.15,12.7,552.5,411.03,324.19
2018,3,14,14,30,435.0,217.0,3.1,12.8,493.0,347.61,271.77
2018,3,14,14,45,663.0,146.5,3.05,12.85,539.0,338.4,255.24
