Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,30,795.0,115.0,5.0,19.5,654.0,100.63,68.16
2018,5,23,15,45,762.5,116.5,5.0,18.75,604.5,90.48,72.24
2018,5,23,16,0,730.0,118.0,5.0,18.0,555.0,84.77,67.78
2018,5,23,16,15,730.5,106.5,4.95,17.5,513.0,78.92,63.09
2018,5,23,16,30,731.0,95.0,4.9,17.0,471.0,78.61,63.16
2018,5,23,16,45,723.5,87.0,4.85,16.5,426.5,73.55,59.08
2018,5,23,17,0,716.0,79.0,4.8,16.0,382.0,68.16,54.66
2018,5,23,17,15,678.5,74.5,4.65,15.4,331.5,59.7,47.47
2018,5,23,17,30,641.0,70.0,4.5,14.8,281.0,56.38,44.73
2018,5,23,17,45,586.5,64.5,4.4,14.25,232.0,52.12,41.01
2018,5,23,18,0,532.0,59.0,4.3,13.7,183.0,47.89,37.17
2018,5,23,18,15,451.0,51.0,4.1,13.2,138.5,41.52,31.22
2018,5,23,18,30,370.0,43.0,3.9,12.7,94.0,35.22,25.07
2018,5,23,18,45,252.5,31.5,3.7,12.25,60.0,25.85,14.87
2018,5,23,19,0,135.0,20.0,3.5,11.8,26.0,15.18,0.0
2018,5,23,19,15,67.5,10.0,3.35,11.6,13.0,7.87,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,21.5,5.0,1.7,9.4,5.5,0.0,0.0
2018,5,24,5,0,43.0,10.0,1.8,9.7,11.0,19.79,0.0
2018,5,24,5,15,119.0,22.0,2.05,10.3,33.5,76.79,25.18
2018,5,24,5,30,195.0,34.0,2.3,10.9,56.0,132.29,99.43
2018,5,24,5,45,243.0,44.5,2.6,11.5,85.5,175.5,140.68
2018,5,24,6,0,291.0,55.0,2.9,12.1,115.0,223.91,184.49
2018,5,24,6,15,173.0,73.5,2.85,12.55,112.0,181.25,150.4
2018,5,24,6,30,55.0,92.0,2.8,13.0,109.0,115.64,94.29
2018,5,24,6,45,68.5,111.5,2.8,13.4,136.0,144.92,119.37
2018,5,24,7,0,82.0,131.0,2.8,13.8,163.0,188.54,155.77
2018,5,24,7,15,67.5,154.0,2.8,14.25,183.0,189.36,155.42
2018,5,24,7,30,53.0,177.0,2.8,14.7,203.0,202.18,164.8
2018,5,24,7,45,36.5,191.0,2.75,15.15,209.5,202.62,163.81
2018,5,24,8,0,20.0,205.0,2.7,15.6,216.0,186.81,149.61
2018,5,24,8,15,42.5,239.0,2.75,16.1,266.0,253.98,203.58
2018,5,24,8,30,65.0,273.0,2.8,16.6,316.0,306.75,244.8
2018,5,24,8,45,89.0,302.5,2.85,17.05,365.0,356.58,283.07
2018,5,24,9,0,113.0,332.0,2.9,17.5,414.0,426.89,336.09
2018,5,24,9,15,198.5,340.5,2.95,18.0,494.5,511.93,401.02
2018,5,24,9,30,284.0,349.0,3.0,18.5,575.0,617.98,479.1
2018,5,24,9,45,452.0,296.0,3.05,18.95,672.5,739.08,568.3
2018,5,24,10,0,620.0,243.0,3.1,19.4,770.0,846.07,644.7
2018,5,24,10,15,661.0,232.5,3.2,19.75,809.5,866.83,657.84
2018,5,24,10,30,702.0,222.0,3.3,20.1,849.0,883.64,668.88
2018,5,24,10,45,747.0,201.0,3.4,20.45,881.5,889.86,672.71
2018,5,24,11,0,792.0,180.0,3.5,20.8,914.0,883.49,667.47
2018,5,24,11,15,788.0,184.0,3.6,21.0,922.0,861.88,652.27
2018,5,24,11,30,784.0,188.0,3.7,21.2,930.0,837.11,634.79
2018,5,24,11,45,783.5,189.5,3.8,21.45,934.5,810.14,615.0
2018,5,24,12,0,783.0,191.0,3.9,21.7,939.0,780.3,592.93
2018,5,24,12,15,703.0,230.5,4.05,21.75,900.5,726.64,552.75
2018,5,24,12,30,623.0,270.0,4.2,21.8,862.0,666.91,508.04
2018,5,24,12,45,385.0,363.0,4.35,21.85,727.5,548.81,418.38
2018,5,24,13,0,147.0,456.0,4.5,21.9,593.0,441.58,336.2
2018,5,24,13,15,184.5,426.0,4.65,21.65,595.0,426.28,325.56
2018,5,24,13,30,222.0,396.0,4.8,21.4,597.0,406.21,310.37
2018,5,24,13,45,318.0,374.5,4.95,21.15,654.0,415.49,316.04
2018,5,24,14,0,414.0,353.0,5.1,20.9,711.0,411.43,309.9
2018,5,24,14,15,400.0,345.0,5.2,20.3,681.0,369.37,275.92
2018,5,24,14,30,386.0,337.0,5.3,19.7,651.0,333.84,246.77
2018,5,24,14,45,307.0,340.5,5.45,19.15,583.0,287.17,211.82
2018,5,24,15,0,228.0,344.0,5.6,18.6,515.0,257.6,191.98
2018,5,24,15,15,162.0,321.0,5.6,18.6,439.0,216.97,164.13
2018,5,24,15,30,96.0,298.0,5.6,18.6,363.0,194.71,151.82
2018,5,24,15,45,85.0,268.5,5.6,17.25,323.0,176.18,145.58
2018,5,24,16,0,74.0,239.0,5.6,15.9,283.0,159.6,132.65
2018,5,24,16,15,122.5,229.0,5.45,15.5,295.0,148.22,123.49
2018,5,24,16,30,171.0,219.0,5.3,15.1,307.0,143.4,119.92
2018,5,24,16,45,209.0,187.5,5.2,14.65,284.0,126.82,106.1
2018,5,24,17,0,247.0,156.0,5.1,14.2,261.0,105.68,88.11
2018,5,24,17,15,347.5,129.0,4.95,14.0,255.5,89.15,73.83
2018,5,24,17,30,448.0,102.0,4.8,13.8,250.0,74.03,60.61
2018,5,24,17,45,401.0,92.0,4.65,13.55,207.5,67.16,54.54
2018,5,24,18,0,354.0,82.0,4.5,13.3,165.0,60.17,48.17
2018,5,24,18,15,277.0,68.5,4.25,13.1,124.0,50.42,39.12
2018,5,24,18,30,200.0,55.0,4.0,12.9,83.0,40.41,29.6
2018,5,24,18,45,124.0,37.5,3.8,12.7,52.5,27.69,16.57
2018,5,24,19,0,48.0,20.0,3.6,12.5,22.0,14.97,0.0
2018,5,24,19,15,24.0,10.0,3.45,12.4,11.0,7.87,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,3.0,1.35,10.95,3.0,0.0,0.0
2018,5,25,5,0,5.0,6.0,1.4,11.1,6.0,6.1,0.0
2018,5,25,5,15,2.5,9.5,1.65,11.45,9.5,8.04,0.0
2018,5,25,5,30,0.0,13.0,1.9,11.8,13.0,9.87,2.42
2018,5,25,5,45,15.5,22.0,2.15,12.1,25.0,24.18,14.87
2018,5,25,6,0,31.0,31.0,2.4,12.4,37.0,45.41,33.55
2018,5,25,6,15,24.0,52.0,2.45,12.7,57.5,56.46,43.32
2018,5,25,6,30,17.0,73.0,2.5,13.0,78.0,72.9,57.41
2018,5,25,6,45,19.0,104.5,2.6,13.3,111.0,97.43,78.24
2018,5,25,7,0,21.0,136.0,2.7,13.6,144.0,127.75,103.58
2018,5,25,7,15,26.5,157.5,2.65,14.1,169.5,163.05,132.6
2018,5,25,7,30,32.0,179.0,2.6,14.6,195.0,188.0,152.55
2018,5,25,7,45,55.0,203.0,2.6,15.05,233.5,229.67,186.35
2018,5,25,8,0,78.0,227.0,2.6,15.5,272.0,272.41,220.36
2018,5,25,8,15,52.0,229.5,2.6,16.0,260.5,252.03,202.13
2018,5,25,8,30,26.0,232.0,2.6,16.5,249.0,230.64,183.33
2018,5,25,8,45,22.5,233.0,2.65,16.95,248.5,211.07,166.97
2018,5,25,9,0,19.0,234.0,2.7,17.4,248.0,207.93,163.74
2018,5,25,9,15,16.0,239.5,2.7,17.7,251.5,209.22,164.1
2018,5,25,9,30,13.0,245.0,2.7,18.0,255.0,210.46,164.43
2018,5,25,9,45,11.0,227.0,2.75,18.3,236.0,192.49,149.78
2018,5,25,10,0,9.0,209.0,2.8,18.6,217.0,175.0,135.58
2018,5,25,10,15,5.5,172.5,2.85,18.65,177.5,141.33,108.64
2018,5,25,10,30,2.0,136.0,2.9,18.7,138.0,108.46,82.22
2018,5,25,10,45,2.5,136.0,2.95,18.75,138.5,108.86,82.5
2018,5,25,11,0,3.0,136.0,3.0,18.8,139.0,109.21,82.72
2018,5,25,11,15,3.5,137.0,3.05,19.0,140.5,110.31,83.49
2018,5,25,11,30,4.0,138.0,3.1,19.2,142.0,111.33,84.22
2018,5,25,11,45,7.0,180.0,3.2,19.35,187.0,146.71,112.27
2018,5,25,12,0,10.0,222.0,3.3,19.5,232.0,181.63,139.63
2018,5,25,12,15,9.0,213.5,3.4,19.6,222.5,173.26,132.93
2018,5,25,12,30,8.0,205.0,3.5,19.7,213.0,165.0,126.4
2018,5,25,12,45,10.0,225.0,3.6,19.8,234.5,180.82,138.82
2018,5,25,13,0,12.0,245.0,3.7,19.9,256.0,196.08,150.72
2018,5,25,13,15,11.0,229.5,3.75,19.8,239.5,182.32,140.03
2018,5,25,13,30,10.0,214.0,3.8,19.7,223.0,168.83,129.57
2018,5,25,13,45,14.5,247.5,3.9,19.65,260.0,194.25,149.62
2018,5,25,14,0,19.0,281.0,4.0,19.6,297.0,218.09,168.26
2018,5,25,14,15,143.0,283.5,4.05,19.45,400.0,251.58,191.63
2018,5,25,14,30,267.0,286.0,4.1,19.3,503.0,268.59,199.93
2018,5,25,14,45,209.0,319.0,4.15,19.2,484.5,260.5,194.29
2018,5,25,15,0,151.0,352.0,4.2,19.1,466.0,248.94,187.52
2018,5,25,15,15,304.0,283.5,4.2,19.1,496.0,202.76,146.89
2018,5,25,15,30,457.0,215.0,4.2,19.1,526.0,138.53,102.35
2018,5,25,15,45,557.5,178.5,4.15,18.65,532.0,114.78,92.85
2018,5,25,16,0,658.0,142.0,4.1,18.2,538.0,97.46,78.53
2018,5,25,16,15,656.0,131.0,4.0,17.85,498.0,92.43,74.58
2018,5,25,16,30,654.0,120.0,3.9,17.5,458.0,86.96,70.22
2018,5,25,16,45,641.5,110.5,3.85,17.2,414.0,81.86,66.11
2018,5,25,17,0,629.0,101.0,3.8,16.9,370.0,76.42,61.67
2018,5,25,17,15,592.5,94.0,3.7,16.5,321.0,72.05,58.11
2018,5,25,17,30,556.0,87.0,3.6,16.1,272.0,67.57,54.36
2018,5,25,17,45,509.0,77.5,3.45,15.7,225.0,60.94,48.58
2018,5,25,18,0,462.0,68.0,3.3,15.3,178.0,54.16,42.49
2018,5,25,18,15,384.0,58.5,3.15,14.95,135.5,44.41,33.57
2018,5,25,18,30,306.0,49.0,3.0,14.6,93.0,37.05,26.54
2018,5,25,18,45,205.0,35.0,2.8,14.25,59.5,26.43,15.67
2018,5,25,19,0,104.0,21.0,2.6,13.9,26.0,15.86,0.0
2018,5,25,19,15,52.0,10.5,2.5,13.7,13.0,8.26,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,6.5,4.0,1.5,12.15,4.0,0.0,0.0
2018,5,26,5,0,13.0,8.0,1.6,12.3,8.0,9.87,0.0
2018,5,26,5,15,6.5,17.5,1.7,12.6,17.5,16.6,2.52
2018,5,26,5,30,0.0,27.0,1.8,12.9,27.0,20.63,11.19
2018,5,26,5,45,3.0,43.0,1.95,13.2,43.5,35.53,24.37
2018,5,26,6,0,6.0,59.0,2.1,13.5,60.0,50.69,37.69
2018,5,26,6,15,14.5,77.5,2.1,13.9,81.5,71.48,55.74
2018,5,26,6,30,23.0,96.0,2.1,14.3,103.0,100.46,80.52
2018,5,26,6,45,51.0,118.0,2.05,14.7,137.0,140.19,114.32
2018,5,26,7,0,79.0,140.0,2.0,15.1,171.0,182.11,149.33
2018,5,26,7,15,78.5,164.5,1.95,15.45,199.0,208.0,169.86
2018,5,26,7,30,78.0,189.0,1.9,15.8,227.0,233.43,189.61
2018,5,26,7,45,85.0,215.0,1.85,16.15,260.5,265.95,214.84
2018,5,26,8,0,92.0,241.0,1.8,16.5,294.0,298.4,239.49
2018,5,26,8,15,256.0,231.0,1.7,16.85,395.5,464.06,370.11
2018,5,26,8,30,420.0,221.0,1.6,17.2,497.0,621.75,487.02
2018,5,26,8,45,565.0,187.0,1.55,17.55,584.5,732.03,565.15
2018,5,26,9,0,710.0,153.0,1.5,17.9,672.0,835.2,634.22
2018,5,26,9,15,771.0,138.0,1.5,18.4,728.5,874.77,657.25
2018,5,26,9,30,832.0,123.0,1.5,18.9,785.0,905.69,674.91
2018,5,26,9,45,836.5,127.5,1.5,19.4,816.5,913.86,677.53
2018,5,26,10,0,841.0,132.0,1.5,19.9,848.0,918.3,678.08
2018,5,26,10,15,847.5,134.0,1.5,20.3,874.5,918.54,676.28
2018,5,26,10,30,854.0,136.0,1.5,20.7,901.0,915.05,672.23
2018,5,26,10,45,857.5,138.5,1.55,21.1,920.5,905.55,665.08
2018,5,26,11,0,861.0,141.0,1.6,21.5,940.0,892.36,655.67
2018,5,26,11,15,865.0,141.5,1.7,21.8,953.0,874.33,643.98
2018,5,26,11,30,869.0,142.0,1.8,22.1,966.0,852.83,629.98
2018,5,26,11,45,766.0,196.5,1.9,22.4,926.0,799.69,593.31
2018,5,26,12,0,663.0,251.0,2.0,22.7,886.0,742.8,552.08
2018,5,26,12,15,746.0,207.0,2.15,22.85,919.5,730.25,545.21
2018,5,26,12,30,829.0,163.0,2.3,23.0,953.0,719.58,538.28
2018,5,26,12,45,860.0,145.0,2.45,23.2,957.0,678.99,509.06
2018,5,26,13,0,891.0,127.0,2.6,23.4,961.0,643.94,482.61
2018,5,26,13,15,887.0,126.5,2.7,23.55,944.0,596.65,445.95
2018,5,26,13,30,883.0,126.0,2.8,23.7,927.0,547.62,406.91
2018,5,26,13,45,876.0,125.5,2.95,23.85,902.5,495.64,364.6
2018,5,26,14,0,869.0,125.0,3.1,24.0,878.0,442.6,320.18
2018,5,26,14,15,860.5,124.5,3.2,24.0,848.0,388.21,273.75
2018,5,26,14,30,852.0,124.0,3.3,24.0,818.0,333.36,226.36
2018,5,26,14,45,841.0,122.5,3.4,23.95,782.0,277.1,178.56
2018,5,26,15,0,830.0,121.0,3.5,23.9,746.0,214.81,128.88
2018,5,26,15,15,808.0,121.5,3.5,23.9,702.0,158.58,91.28
2018,5,26,15,30,786.0,122.0,3.5,23.9,658.0,104.59,70.01
2018,5,26,15,45,765.0,118.5,3.65,23.55,611.0,91.67,71.78
2018,5,26,16,0,744.0,115.0,3.8,23.2,564.0,90.21,70.89
2018,5,26,16,15,728.5,109.5,3.85,22.8,519.0,80.6,63.12
2018,5,26,16,30,713.0,104.0,3.9,22.4,474.0,77.85,61.11
2018,5,26,16,45,683.0,99.0,3.95,21.95,424.0,74.96,58.96
2018,5,26,17,0,653.0,94.0,4.0,21.5,374.0,71.98,56.71
2018,5,26,17,15,613.5,89.0,4.05,20.8,325.0,68.78,54.27
2018,5,26,17,30,574.0,84.0,4.1,20.1,276.0,65.56,51.74
2018,5,26,17,45,517.0,77.0,4.15,19.4,228.0,60.61,47.57
2018,5,26,18,0,460.0,70.0,4.2,18.7,180.0,55.67,43.22
2018,5,26,18,15,377.5,60.5,4.25,17.85,137.0,45.74,34.33
2018,5,26,18,30,295.0,51.0,4.3,17.0,94.0,38.39,27.44
2018,5,26,18,45,192.5,36.5,4.35,16.15,60.5,27.46,16.53
2018,5,26,19,0,90.0,22.0,4.4,15.3,27.0,16.49,0.0
2018,5,26,19,15,45.0,11.0,4.35,14.85,13.5,8.65,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,4,45,29.0,7.5,1.4,11.3,8.0,0.0,0.0
2018,5,27,5,0,58.0,15.0,1.5,11.6,16.0,27.68,0.0
2018,5,27,5,15,155.0,28.0,1.65,12.2,43.0,96.38,43.17
2018,5,27,5,30,252.0,41.0,1.8,12.8,70.0,161.7,122.02
2018,5,27,5,45,345.0,51.0,1.95,13.45,111.5,227.0,180.85
2018,5,27,6,0,438.0,61.0,2.1,14.1,153.0,306.71,249.77
2018,5,27,6,15,503.0,68.0,2.05,14.95,200.5,373.94,306.65
2018,5,27,6,30,568.0,75.0,2.0,15.8,248.0,445.94,365.14
2018,5,27,6,45,571.0,86.5,1.9,16.7,287.5,487.46,396.88
2018,5,27,7,0,574.0,98.0,1.8,17.6,327.0,527.41,425.9
2018,5,27,7,15,566.5,114.5,1.9,18.35,366.5,563.26,451.4
2018,5,27,7,30,559.0,131.0,2.0,19.1,406.0,596.27,473.93
2018,5,27,7,45,602.0,134.0,2.05,19.85,458.0,652.78,513.68
2018,5,27,8,0,645.0,137.0,2.1,20.6,510.0,709.34,552.18
2018,5,27,8,15,733.0,118.0,2.2,21.25,575.0,774.67,595.63
2018,5,27,8,30,821.0,99.0,2.3,21.9,640.0,846.06,642.14
2018,5,27,8,45,836.5,100.5,2.35,22.5,683.0,864.96,651.68
2018,5,27,9,0,852.0,102.0,2.4,23.1,726.0,891.01,666.52
2018,5,27,9,15,862.5,103.5,2.45,23.7,763.5,909.33,676.03
2018,5,27,9,30,873.0,105.0,2.5,24.3,801.0,924.19,683.34
2018,5,27,9,45,882.0,105.5,2.55,24.95,833.0,933.06,686.63
2018,5,27,10,0,891.0,106.0,2.6,25.6,865.0,938.23,687.62
2018,5,27,10,15,897.0,107.0,2.6,26.1,891.0,937.34,684.77
2018,5,27,10,30,903.0,108.0,2.6,26.6,917.0,932.6,679.59
2018,5,27,10,45,827.5,153.5,2.65,27.1,907.5,905.66,660.44
2018,5,27,11,0,752.0,199.0,2.7,27.6,898.0,861.37,630.04
2018,5,27,11,15,834.5,154.0,2.8,27.95,939.0,871.84,636.78
2018,5,27,11,30,917.0,109.0,2.9,28.3,980.0,864.26,631.19
2018,5,27,11,45,918.5,109.0,2.95,28.65,985.0,836.38,611.98
2018,5,27,12,0,920.0,109.0,3.0,29.0,990.0,805.27,590.73
2018,5,27,12,15,920.0,108.5,3.05,29.3,987.5,769.58,565.8
2018,5,27,12,30,920.0,108.0,3.1,29.6,985.0,731.09,537.62
2018,5,27,12,45,919.0,107.0,3.2,29.85,975.5,688.91,506.6
2018,5,27,13,0,918.0,106.0,3.3,30.1,966.0,644.32,473.07
2018,5,27,13,15,915.0,105.5,3.35,30.25,949.5,596.7,436.49
2018,5,27,13,30,912.0,105.0,3.4,30.4,933.0,547.15,397.46
2018,5,27,13,45,908.5,103.5,3.45,30.55,910.0,494.93,355.33
2018,5,27,14,0,905.0,102.0,3.5,30.7,887.0,441.25,310.92
2018,5,27,14,15,898.0,100.5,3.5,30.7,856.5,385.1,263.82
2018,5,27,14,30,891.0,99.0,3.5,30.7,826.0,328.32,215.68
2018,5,27,14,45,883.0,97.5,3.55,30.7,791.0,270.91,167.69
2018,5,27,15,0,875.0,96.0,3.6,30.7,756.0,213.43,122.54
2018,5,27,15,15,863.5,93.5,3.6,30.7,715.0,155.14,84.19
2018,5,27,15,30,852.0,91.0,3.6,30.7,674.0,97.7,61.98
2018,5,27,15,45,829.5,91.0,3.55,30.3,627.0,85.1,64.43
2018,5,27,16,0,807.0,91.0,3.5,29.9,580.0,76.1,57.36
2018,5,27,16,15,788.5,87.5,3.45,29.45,532.5,73.95,55.9
2018,5,27,16,30,770.0,84.0,3.4,29.0,485.0,71.7,54.33
2018,5,27,16,45,748.0,79.5,3.4,28.55,436.5,68.56,52.01
2018,5,27,17,0,726.0,75.0,3.4,28.1,388.0,65.31,49.56
2018,5,27,17,15,689.0,71.5,3.4,27.2,338.0,62.46,47.49
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,55.03,41.46
2018,5,27,17,45,599.0,63.0,3.45,25.4,239.0,51.07,38.24
2018,5,27,18,0,546.0,58.0,3.5,24.5,190.0,47.17,34.92
2018,5,27,18,15,468.0,51.0,3.6,23.35,145.5,41.54,29.96
2018,5,27,18,30,390.0,44.0,3.7,22.2,101.0,36.02,24.85
2018,5,27,18,45,271.0,33.0,3.75,21.1,65.5,27.03,15.95
2018,5,27,19,0,152.0,22.0,3.8,20.0,30.0,16.71,0.0
2018,5,27,19,15,76.0,11.0,3.85,19.25,15.0,8.65,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,4,45,56.5,7.5,1.65,13.2,9.0,0.0,0.0
2018,5,28,5,0,113.0,15.0,1.8,13.5,18.0,42.6,0.0
2018,5,28,5,15,231.5,25.5,2.0,14.05,47.5,119.11,56.59
2018,5,28,5,30,350.0,36.0,2.2,14.6,77.0,195.28,146.75
2018,5,28,5,45,437.5,43.0,2.35,15.2,119.0,262.31,207.69
2018,5,28,6,0,525.0,50.0,2.5,15.8,161.0,337.63,273.27
2018,5,28,6,15,582.0,55.0,2.4,16.6,208.5,401.74,327.65
2018,5,28,6,30,639.0,60.0,2.3,17.4,256.0,469.88,382.86
2018,5,28,6,45,678.5,64.0,2.2,18.25,306.0,527.04,427.09
2018,5,28,7,0,718.0,68.0,2.1,19.1,356.0,587.89,472.02
2018,5,28,7,15,746.5,71.5,2.05,20.1,406.0,641.06,508.72
2018,5,28,7,30,775.0,75.0,2.0,21.1,456.0,693.79,542.81
2018,5,28,7,45,796.0,78.0,1.95,22.1,505.0,739.16,570.5
2018,5,28,8,0,817.0,81.0,1.9,23.1,554.0,774.45,590.38
2018,5,28,8,15,833.0,83.5,1.9,23.9,600.0,810.89,611.51
2018,5,28,8,30,849.0,86.0,1.9,24.7,646.0,844.84,630.54
2018,5,28,8,45,861.5,88.0,1.9,25.5,688.5,872.37,645.0
2018,5,28,9,0,874.0,90.0,1.9,26.3,731.0,896.79,657.29
2018,5,28,9,15,883.5,92.5,2.0,27.0,769.0,915.69,667.22
2018,5,28,9,30,893.0,95.0,2.1,27.7,807.0,931.02,674.89
2018,5,28,9,45,899.0,96.5,2.15,28.4,838.5,938.38,677.0
2018,5,28,10,0,905.0,98.0,2.2,29.1,870.0,941.95,676.84
2018,5,28,10,15,911.0,99.5,2.35,29.7,896.5,941.66,675.57
2018,5,28,10,30,917.0,101.0,2.5,30.3,923.0,937.46,671.86
2018,5,28,10,45,921.5,101.0,2.6,30.85,942.5,926.59,663.67
2018,5,28,11,0,926.0,101.0,2.7,31.4,962.0,911.9,653.13
2018,5,28,11,15,930.0,101.0,2.75,31.8,975.5,893.01,640.0
2018,5,28,11,30,934.0,101.0,2.8,32.2,989.0,870.45,624.56
2018,5,28,11,45,936.0,101.0,2.8,32.55,994.5,842.7,605.6
2018,5,28,12,0,938.0,101.0,2.8,32.9,1000.0,811.63,584.52
2018,5,28,12,15,937.0,101.5,2.85,33.15,997.5,775.6,560.17
2018,5,28,12,30,936.0,102.0,2.9,33.4,995.0,736.73,532.37
2018,5,28,12,45,933.0,103.0,2.95,33.65,985.5,694.28,501.51
2018,5,28,13,0,930.0,104.0,3.0,33.9,976.0,649.48,468.29
2018,5,28,13,15,927.0,103.5,3.0,34.0,959.5,601.39,432.04
2018,5,28,13,30,924.0,103.0,3.0,34.1,943.0,551.35,393.36
2018,5,28,13,45,919.5,101.5,3.05,34.2,919.0,498.15,351.43
2018,5,28,14,0,915.0,100.0,3.1,34.3,895.0,443.57,307.25
2018,5,28,14,15,908.0,99.0,3.15,34.3,864.5,387.31,260.91
2018,5,28,14,30,901.0,98.0,3.2,34.3,834.0,330.38,213.46
2018,5,28,14,45,892.5,96.0,3.25,34.3,798.0,272.03,165.53
2018,5,28,15,0,884.0,94.0,3.3,34.3,762.0,213.68,120.45
2018,5,28,15,15,872.0,92.5,3.3,34.3,721.0,155.5,82.82
2018,5,28,15,30,860.0,91.0,3.3,34.3,680.0,98.2,61.19
2018,5,28,15,45,845.0,88.5,3.3,33.95,635.0,84.03,62.55
2018,5,28,16,0,830.0,86.0,3.3,33.6,590.0,82.0,61.21
2018,5,28,16,15,810.5,83.0,3.3,33.1,541.5,71.47,52.99
2018,5,28,16,30,791.0,80.0,3.3,32.6,493.0,69.4,51.6
2018,5,28,16,45,764.5,77.0,3.25,32.1,443.0,67.11,50.01
2018,5,28,17,0,738.0,74.0,3.2,31.6,393.0,64.78,48.36
2018,5,28,17,15,701.5,70.0,3.15,30.65,342.0,61.51,45.98
2018,5,28,17,30,665.0,66.0,3.1,29.7,291.0,53.78,39.79
2018,5,28,17,45,614.5,60.5,3.0,28.7,242.0,49.41,36.28
2018,5,28,18,0,564.0,55.0,2.9,27.7,193.0,45.04,32.64
2018,5,28,18,15,488.0,49.0,3.05,26.55,148.5,40.1,28.34
2018,5,28,18,30,412.0,43.0,3.2,25.4,104.0,35.3,23.92
2018,5,28,18,45,290.0,32.0,3.3,24.25,67.5,26.23,15.2
2018,5,28,19,0,168.0,21.0,3.4,23.1,31.0,16.03,0.0
2018,5,28,19,15,84.0,10.5,3.55,22.25,15.5,8.26,0.0
2018,5,28,19,30,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,29,4,45,57.0,8.0,2.9,14.3,9.5,0.0,0.0
2018,5,29,5,0,114.0,16.0,3.1,14.4,19.0,43.53,0.0
2018,5,29,5,15,232.5,26.5,3.15,14.9,48.5,120.16,59.55
2018,5,29,5,30,351.0,37.0,3.2,15.4,78.0,196.0,147.33
2018,5,29,5,45,438.5,43.5,3.3,15.9,120.0,262.59,207.92
2018,5,29,6,0,526.0,50.0,3.4,16.4,162.0,337.3,273.25
2018,5,29,6,15,583.0,55.5,3.35,17.3,210.0,401.96,328.33
2018,5,29,6,30,640.0,61.0,3.3,18.2,258.0,470.68,384.4
2018,5,29,6,45,680.0,65.0,3.25,19.05,308.0,528.1,429.49
2018,5,29,7,0,720.0,69.0,3.2,19.9,358.0,589.31,475.54
2018,5,29,7,15,748.0,72.5,3.15,20.8,408.0,642.16,512.96
2018,5,29,7,30,776.0,76.0,3.1,21.7,458.0,694.53,547.74
2018,5,29,7,45,796.5,78.5,3.05,22.6,506.5,738.92,575.69
2018,5,29,8,0,817.0,81.0,3.0,23.5,555.0,773.22,595.77
2018,5,29,8,15,833.0,83.0,2.95,24.3,600.5,809.08,616.79
2018,5,29,8,30,849.0,85.0,2.9,25.1,646.0,842.46,635.65
2018,5,29,8,45,861.5,87.5,2.9,25.9,688.5,870.56,650.92
2018,5,29,9,0,874.0,90.0,2.9,26.7,731.0,895.53,663.94
2018,5,29,9,15,884.5,91.0,2.9,27.35,768.5,913.76,672.79
2018,5,29,9,30,895.0,92.0,2.9,28.0,806.0,928.48,679.37
2018,5,29,9,45,903.0,92.5,2.9,28.65,838.0,936.75,681.78
2018,5,29,10,0,911.0,93.0,2.9,29.3,870.0,941.25,681.89
2018,5,29,10,15,916.5,94.0,2.95,29.8,896.0,940.12,679.26
2018,5,29,10,30,922.0,95.0,3.0,30.3,922.0,935.09,674.27
2018,5,29,10,45,926.0,95.5,3.05,30.8,941.5,924.34,665.73
2018,5,29,11,0,930.0,96.0,3.1,31.3,961.0,909.76,654.85
2018,5,29,11,15,932.5,96.0,3.2,31.6,973.0,889.67,641.33
2018,5,29,11,30,935.0,96.0,3.3,31.9,985.0,865.96,625.48
2018,5,29,11,45,935.5,96.5,3.35,32.25,990.0,837.59,606.16
2018,5,29,12,0,936.0,97.0,3.4,32.6,995.0,805.96,584.68
2018,5,29,12,15,934.5,98.0,3.5,32.65,992.5,770.18,560.86
2018,5,29,12,30,933.0,99.0,3.6,32.7,990.0,731.6,533.42
2018,5,29,12,45,929.0,101.0,3.75,32.8,980.5,689.53,502.94
2018,5,29,13,0,925.0,103.0,3.9,32.9,971.0,645.16,470.01
2018,5,29,13,15,922.0,102.5,4.05,32.7,954.5,597.4,434.29
2018,5,29,13,30,919.0,102.0,4.2,32.5,938.0,547.7,395.94
2018,5,29,13,45,915.0,101.0,4.35,32.35,915.0,495.44,354.36
2018,5,29,14,0,911.0,100.0,4.5,32.2,892.0,441.74,310.38
2018,5,29,14,15,905.0,99.0,4.65,31.85,863.0,386.12,264.13
2018,5,29,14,30,899.0,98.0,4.8,31.5,834.0,329.72,216.55
2018,5,29,14,45,891.5,96.5,4.9,31.15,799.0,272.11,168.49
2018,5,29,15,0,884.0,95.0,5.0,30.8,764.0,214.37,123.13
2018,5,29,15,15,873.0,92.5,5.0,30.8,723.0,155.74,84.36
2018,5,29,15,30,862.0,90.0,5.0,30.8,682.0,97.89,61.8
2018,5,29,15,45,849.5,88.0,5.2,29.5,638.5,83.86,63.67
2018,5,29,16,0,837.0,86.0,5.4,28.2,595.0,82.19,62.84
2018,5,29,16,15,820.5,83.0,5.45,27.2,548.0,71.7,54.57
2018,5,29,16,30,804.0,80.0,5.5,26.2,501.0,69.67,53.29
2018,5,29,16,45,780.5,77.0,5.55,25.2,452.0,67.42,51.8
2018,5,29,17,0,757.0,74.0,5.6,24.2,403.0,65.12,50.23
2018,5,29,17,15,722.5,70.5,5.6,23.05,352.0,62.22,48.13
2018,5,29,17,30,688.0,67.0,5.6,21.9,301.0,59.33,45.96
2018,5,29,17,45,638.0,62.0,5.6,20.75,251.5,50.79,38.77
2018,5,29,18,0,588.0,57.0,5.6,19.6,202.0,46.8,35.36
2018,5,29,18,15,511.5,50.5,5.55,18.65,156.0,41.46,30.55
2018,5,29,18,30,435.0,44.0,5.5,17.7,110.0,36.24,25.6
2018,5,29,18,45,307.0,33.5,5.4,16.8,72.0,27.53,16.97
2018,5,29,19,0,179.0,23.0,5.3,15.9,34.0,17.53,0.0
2018,5,29,19,15,89.5,11.5,5.3,15.4,17.0,9.05,0.0
2018,5,29,19,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.5,5.0,11.45,7.0,0.0,0.0
2018,5,30,5,0,23.0,13.0,5.1,11.6,14.0,16.44,0.0
2018,5,30,5,15,62.5,27.5,5.2,11.9,34.0,58.34,28.36
2018,5,30,5,30,102.0,42.0,5.3,12.2,54.0,94.5,70.68
2018,5,30,5,45,140.0,58.5,5.4,12.5,83.5,133.76,106.55
2018,5,30,6,0,178.0,75.0,5.5,12.8,113.0,176.76,145.12
2018,5,30,6,15,198.5,93.5,5.6,13.1,146.5,216.16,180.12
2018,5,30,6,30,219.0,112.0,5.7,13.4,180.0,256.95,215.52
2018,5,30,6,45,193.0,135.5,5.75,13.7,203.0,275.06,230.42
2018,5,30,7,0,167.0,159.0,5.8,14.0,226.0,275.39,229.99
2018,5,30,7,15,155.0,182.5,5.85,14.25,251.5,296.37,246.42
2018,5,30,7,30,143.0,206.0,5.9,14.5,277.0,315.69,261.06
2018,5,30,7,45,112.5,222.5,5.9,14.8,282.0,311.29,255.61
2018,5,30,8,0,82.0,239.0,5.9,15.1,287.0,286.7,233.85
2018,5,30,8,15,131.0,266.0,5.95,15.25,349.5,373.77,304.39
2018,5,30,8,30,180.0,293.0,6.0,15.4,412.0,444.52,360.6
2018,5,30,8,45,235.0,309.0,6.0,15.55,475.0,510.08,412.1
2018,5,30,9,0,290.0,325.0,6.0,15.7,538.0,596.52,478.44
2018,5,30,9,15,336.0,329.0,6.05,15.9,588.0,642.49,513.11
2018,5,30,9,30,382.0,333.0,6.1,16.1,638.0,687.65,546.91
2018,5,30,9,45,479.0,305.0,6.1,16.3,703.5,766.88,606.83
2018,5,30,10,0,576.0,277.0,6.1,16.5,769.0,825.35,650.65
2018,5,30,10,15,536.0,303.0,6.1,17.0,771.5,806.17,632.88
2018,5,30,10,30,496.0,329.0,6.1,17.5,774.0,783.98,613.39
2018,5,30,10,45,347.0,393.0,6.1,17.95,707.5,681.11,532.05
2018,5,30,11,0,198.0,457.0,6.1,18.4,641.0,581.28,452.36
2018,5,30,11,15,240.5,451.0,6.15,18.8,677.5,615.51,478.1
2018,5,30,11,30,283.0,445.0,6.2,19.2,714.0,631.58,489.84
2018,5,30,11,45,387.5,395.5,6.25,19.6,766.0,666.19,516.74
2018,5,30,12,0,492.0,346.0,6.3,20.0,818.0,685.77,532.0
2018,5,30,12,15,566.0,297.5,6.35,20.05,839.5,673.39,523.56
2018,5,30,12,30,640.0,249.0,6.4,20.1,861.0,658.31,512.59
2018,5,30,12,45,726.5,214.0,6.5,20.2,902.0,653.93,508.67
2018,5,30,13,0,813.0,179.0,6.6,20.3,943.0,638.29,495.38
2018,5,30,13,15,741.5,215.0,6.65,20.1,902.0,583.26,450.93
2018,5,30,13,30,670.0,251.0,6.7,19.9,861.0,528.83,406.7
2018,5,30,13,45,723.0,216.5,6.75,19.7,859.5,487.65,371.6
2018,5,30,14,0,776.0,182.0,6.8,19.5,858.0,442.25,331.47
2018,5,30,14,15,818.5,154.5,6.8,19.25,845.5,390.65,284.98
2018,5,30,14,30,861.0,127.0,6.8,19.0,833.0,337.27,235.8
2018,5,30,14,45,853.0,124.5,6.85,18.7,798.0,280.81,186.11
2018,5,30,15,0,845.0,122.0,6.9,18.4,763.0,217.95,134.27
2018,5,30,15,15,832.0,120.0,6.9,18.4,722.0,160.4,94.11
2018,5,30,15,30,819.0,118.0,6.9,18.4,681.0,104.02,70.39
2018,5,30,15,45,802.5,115.0,6.9,17.7,636.0,90.27,72.35
2018,5,30,16,0,786.0,112.0,6.9,17.0,591.0,89.13,71.78
2018,5,30,16,15,762.5,109.0,6.85,16.6,542.5,87.73,70.91
2018,5,30,16,30,739.0,106.0,6.8,16.2,494.0,79.56,64.15
2018,5,30,16,45,707.0,102.5,6.75,15.85,443.5,77.62,62.76
2018,5,30,17,0,675.0,99.0,6.7,15.5,393.0,75.67,61.34
2018,5,30,17,15,630.5,94.5,6.6,15.0,342.0,72.81,59.12
2018,5,30,17,30,586.0,90.0,6.5,14.5,291.0,69.99,56.86
2018,5,30,17,45,493.5,85.5,6.4,14.0,235.5,66.63,54.0
2018,5,30,18,0,401.0,81.0,6.3,13.5,180.0,59.95,48.0
2018,5,30,18,15,283.0,68.5,6.1,13.1,130.5,50.45,39.26
2018,5,30,18,30,165.0,56.0,5.9,12.7,81.0,41.09,30.44
2018,5,30,18,45,92.5,38.5,5.7,12.3,51.5,28.45,18.22
2018,5,30,19,0,20.0,21.0,5.5,11.9,22.0,15.89,0.0
2018,5,30,19,15,10.5,12.0,5.45,11.8,12.5,9.44,0.0
2018,5,30,19,30,1.0,3.0,5.4,11.7,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.35,11.55,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,10.5,7.0,4.35,11.55,7.5,0.0,0.0
2018,5,31,5,0,21.0,14.0,4.4,11.6,15.0,16.67,0.0
2018,5,31,5,15,70.5,29.0,4.4,11.8,36.5,63.04,32.08
2018,5,31,5,30,120.0,44.0,4.4,12.0,58.0,103.77,78.13
2018,5,31,5,45,172.0,59.0,4.45,12.15,90.0,147.99,118.35
2018,5,31,6,0,224.0,74.0,4.5,12.3,122.0,197.66,162.81
2018,5,31,6,15,259.0,89.5,4.5,12.65,159.0,243.69,203.55
2018,5,31,6,30,294.0,105.0,4.5,13.0,196.0,292.57,245.72
2018,5,31,6,45,304.0,125.0,4.5,13.35,234.0,333.15,279.63
2018,5,31,7,0,314.0,145.0,4.5,13.7,272.0,373.53,312.38
2018,5,31,7,15,339.0,159.5,4.5,14.15,313.0,418.28,348.0
2018,5,31,7,30,364.0,174.0,4.5,14.6,354.0,463.76,383.34
2018,5,31,7,45,504.5,160.0,4.5,15.05,437.5,589.79,482.79
2018,5,31,8,0,645.0,146.0,4.5,15.5,521.0,714.36,577.44
2018,5,31,8,15,698.5,140.5,4.5,15.95,577.0,770.3,616.34
2018,5,31,8,30,752.0,135.0,4.5,16.4,633.0,825.42,653.8
2018,5,31,8,45,786.0,130.5,4.5,16.9,681.0,858.06,674.2
2018,5,31,9,0,820.0,126.0,4.5,17.4,729.0,894.04,696.92
2018,5,31,9,15,835.0,126.0,4.55,17.75,767.5,914.69,709.31
2018,5,31,9,30,850.0,126.0,4.6,18.1,806.0,919.17,710.43
2018,5,31,9,45,865.5,123.0,4.65,18.5,839.5,930.36,716.36
2018,5,31,10,0,881.0,120.0,4.7,18.9,873.0,937.99,719.85
2018,5,31,10,15,887.5,121.0,4.75,19.1,899.0,937.45,718.33
2018,5,31,10,30,894.0,122.0,4.8,19.3,925.0,933.1,714.32
2018,5,31,10,45,899.5,122.0,4.9,19.55,945.0,923.13,706.74
2018,5,31,11,0,905.0,122.0,5.0,19.8,965.0,909.38,696.62
2018,5,31,11,15,908.5,122.5,5.05,19.9,978.5,890.62,683.14
2018,5,31,11,30,912.0,123.0,5.1,20.0,992.0,868.26,667.19
2018,5,31,11,45,913.5,123.5,5.15,20.1,997.5,840.84,647.66
2018,5,31,12,0,915.0,124.0,5.2,20.2,1003.0,810.2,625.81
2018,5,31,12,15,910.5,126.5,5.25,20.25,999.5,773.67,598.46
2018,5,31,12,30,906.0,129.0,5.3,20.3,996.0,734.61,568.41
2018,5,31,12,45,896.5,133.5,5.35,20.3,984.0,691.41,534.75
2018,5,31,13,0,887.0,138.0,5.4,20.3,972.0,646.41,498.99
2018,5,31,13,15,883.0,137.0,5.4,20.25,955.0,599.2,460.72
2018,5,31,13,30,879.0,136.0,5.4,20.2,938.0,550.26,420.11
2018,5,31,13,45,873.5,135.5,5.35,20.15,915.0,499.41,376.84
2018,5,31,14,0,868.0,135.0,5.3,20.1,892.0,447.34,331.54
2018,5,31,14,15,860.0,134.0,5.3,19.95,862.0,393.08,283.84
2018,5,31,14,30,852.0,133.0,5.3,19.8,832.0,334.77,232.52
2018,5,31,14,45,841.0,131.0,5.3,19.7,795.5,277.19,182.44
2018,5,31,15,0,830.0,129.0,5.3,19.6,759.0,220.06,135.64
2018,5,31,15,15,816.0,126.5,5.3,19.6,718.0,162.99,96.13
2018,5,31,15,30,802.0,124.0,5.3,19.6,677.0,107.23,72.61
2018,5,31,15,45,785.5,120.5,5.2,19.1,632.0,93.25,74.44
2018,5,31,16,0,769.0,117.0,5.1,18.6,587.0,91.94,73.69
2018,5,31,16,15,747.0,113.0,5.05,18.25,539.0,83.01,66.35
2018,5,31,16,30,725.0,109.0,5.0,17.9,491.0,81.12,65.04
2018,5,31,16,45,696.5,104.0,5.0,17.6,441.0,78.36,62.94
2018,5,31,17,0,668.0,99.0,5.0,17.3,391.0,75.5,60.74
2018,5,31,17,15,629.0,93.5,4.9,16.8,341.0,72.04,58.0
2018,5,31,17,30,590.0,88.0,4.8,16.3,291.0,68.53,55.15
2018,5,31,17,45,536.5,80.0,4.7,15.85,242.0,62.92,50.32
2018,5,31,18,0,483.0,72.0,4.6,15.4,193.0,57.25,45.26
2018,5,31,18,15,403.0,63.0,4.4,14.85,148.5,47.71,36.6
2018,5,31,18,30,323.0,54.0,4.2,14.3,104.0,40.7,29.95
2018,5,31,18,45,221.0,41.0,4.0,13.8,69.5,30.82,20.2
2018,5,31,19,0,119.0,28.0,3.8,13.3,35.0,20.76,2.08
2018,5,31,19,15,62.5,15.5,3.65,13.0,19.0,12.2,0.0
2018,5,31,19,30,6.0,3.0,3.5,12.7,3.0,0.0,0.0
2018,5,31,19,45,3.0,1.5,3.4,12.35,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,4,45,40.5,8.0,1.25,9.75,9.5,0.0,0.0
2018,6,1,5,0,81.0,16.0,1.3,10.1,19.0,34.3,0.0
2018,6,1,5,15,186.0,29.5,1.45,10.8,48.5,107.94,59.34
2018,6,1,5,30,291.0,43.0,1.6,11.5,78.0,176.21,134.42
2018,6,1,5,45,381.5,51.5,1.75,12.2,120.0,243.41,194.68
2018,6,1,6,0,472.0,60.0,1.9,12.9,162.0,319.02,260.37
2018,6,1,6,15,533.0,66.5,1.85,13.55,209.5,384.61,316.16
2018,6,1,6,30,594.0,73.0,1.8,14.2,257.0,454.55,373.26
2018,6,1,6,45,638.5,77.5,1.7,14.85,307.5,515.66,420.91
2018,6,1,7,0,683.0,82.0,1.6,15.5,358.0,578.58,467.84
2018,6,1,7,15,715.5,86.0,1.55,16.4,409.0,633.69,506.7
2018,6,1,7,30,748.0,90.0,1.5,17.3,460.0,685.86,541.18
2018,6,1,7,45,773.0,92.5,1.45,18.25,509.5,732.96,570.24
2018,6,1,8,0,798.0,95.0,1.4,19.2,559.0,778.64,597.4
2018,6,1,8,15,816.5,97.0,1.5,20.05,605.5,816.52,620.36
2018,6,1,8,30,835.0,99.0,1.6,20.9,652.0,852.0,641.43
2018,6,1,8,45,850.0,100.5,1.75,21.75,695.0,870.86,651.68
2018,6,1,9,0,865.0,102.0,1.9,22.6,738.0,896.66,666.66
2018,6,1,9,15,877.0,102.5,2.0,23.15,776.0,915.5,677.12
2018,6,1,9,30,889.0,103.0,2.1,23.7,814.0,930.91,685.41
2018,6,1,9,45,899.5,103.0,2.15,24.2,847.5,940.84,689.8
2018,6,1,10,0,910.0,103.0,2.2,24.7,881.0,947.04,691.91
2018,6,1,10,15,916.0,104.0,2.25,25.1,907.5,946.26,689.88
2018,6,1,10,30,922.0,105.0,2.3,25.5,934.0,941.59,685.51
2018,6,1,10,45,927.0,104.5,2.35,25.95,953.5,930.72,677.13
2018,6,1,11,0,932.0,104.0,2.4,26.4,973.0,916.02,666.4
2018,6,1,11,15,934.5,104.5,2.4,26.7,985.5,896.3,652.47
2018,6,1,11,30,937.0,105.0,2.4,27.0,998.0,872.94,636.26
2018,6,1,11,45,938.5,105.0,2.45,27.35,1003.5,844.84,617.26
2018,6,1,12,0,940.0,105.0,2.5,27.7,1009.0,813.46,596.05
2018,6,1,12,15,939.0,105.5,2.55,27.95,1006.5,777.52,571.27
2018,6,1,12,30,938.0,106.0,2.6,28.2,1004.0,738.77,543.17
2018,6,1,12,45,934.5,106.5,2.65,28.45,993.5,695.75,511.49
2018,6,1,13,0,931.0,107.0,2.7,28.7,983.0,650.44,477.44
2018,6,1,13,15,928.0,106.5,2.75,28.9,966.5,602.56,440.76
2018,6,1,13,30,925.0,106.0,2.8,29.1,950.0,552.73,401.57
2018,6,1,13,45,920.5,104.5,2.85,29.25,926.0,499.74,359.02
2018,6,1,14,0,916.0,103.0,2.9,29.4,902.0,445.38,314.19
2018,6,1,14,15,910.0,101.5,3.0,29.45,872.5,389.32,267.22
2018,6,1,14,30,904.0,100.0,3.1,29.5,843.0,332.48,218.98
2018,6,1,14,45,896.0,98.0,3.15,29.55,807.5,274.32,170.29
2018,6,1,15,0,888.0,96.0,3.2,29.6,772.0,216.09,124.4
2018,6,1,15,15,876.0,94.5,3.2,29.6,731.0,157.9,85.97
2018,6,1,15,30,864.0,93.0,3.2,29.6,690.0,100.56,63.53
2018,6,1,15,45,849.5,90.5,3.35,29.35,645.0,85.35,64.86
2018,6,1,16,0,835.0,88.0,3.5,29.1,600.0,83.37,63.51
2018,6,1,16,15,815.5,85.5,3.55,28.65,552.0,73.18,55.42
2018,6,1,16,30,796.0,83.0,3.6,28.2,504.0,71.51,54.33
2018,6,1,16,45,770.0,80.0,3.65,27.8,453.5,69.29,52.75
2018,6,1,17,0,744.0,77.0,3.7,27.4,403.0,67.03,51.13
2018,6,1,17,15,708.5,73.0,3.65,26.55,352.5,63.84,48.77
2018,6,1,17,30,673.0,69.0,3.6,25.7,302.0,55.99,42.37
2018,6,1,17,45,623.5,64.0,3.55,24.8,252.5,52.04,39.18
2018,6,1,18,0,574.0,59.0,3.5,23.9,203.0,48.13,35.87
2018,6,1,18,15,501.0,52.0,3.55,22.75,157.5,42.5,30.94
2018,6,1,18,30,428.0,45.0,3.6,21.6,112.0,36.93,25.84
2018,6,1,18,45,316.5,36.0,3.6,20.45,76.0,29.59,18.66
2018,6,1,19,0,205.0,27.0,3.6,19.3,40.0,20.53,3.02
2018,6,1,19,15,114.0,16.0,3.7,18.5,22.0,12.59,0.0
2018,6,1,19,30,23.0,5.0,3.8,17.7,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.85,16.95,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,45,61.0,8.0,1.95,12.65,10.0,0.0,0.0
2018,6,2,5,0,122.0,16.0,2.1,13.0,20.0,45.14,0.0
2018,6,2,5,15,242.0,27.0,2.25,13.65,51.0,123.57,68.77
2018,6,2,5,30,362.0,38.0,2.4,14.3,82.0,199.0,150.48
2018,6,2,5,45,449.0,45.0,2.55,14.95,125.0,266.06,210.95
2018,6,2,6,0,536.0,52.0,2.7,15.6,168.0,341.23,276.36
2018,6,2,6,15,592.5,57.0,2.6,16.45,216.0,405.3,330.66
2018,6,2,6,30,649.0,62.0,2.5,17.3,264.0,473.28,385.76
2018,6,2,6,45,689.0,66.0,2.35,18.15,314.5,530.91,430.3
2018,6,2,7,0,729.0,70.0,2.2,19.0,365.0,592.28,475.5
2018,6,2,7,15,757.0,73.5,2.1,20.15,415.5,645.34,511.88
2018,6,2,7,30,785.0,77.0,2.0,21.3,466.0,697.89,545.17
2018,6,2,7,45,806.5,79.5,1.85,22.45,515.0,743.27,571.69
2018,6,2,8,0,828.0,82.0,1.7,23.6,564.0,778.68,590.26
2018,6,2,8,15,844.0,84.5,1.7,24.4,610.5,815.35,611.32
2018,6,2,8,30,860.0,87.0,1.7,25.2,657.0,849.5,630.26
2018,6,2,8,45,872.5,89.0,1.7,26.05,699.5,877.23,644.55
2018,6,2,9,0,885.0,91.0,1.7,26.9,742.0,901.83,656.67
2018,6,2,9,15,892.0,93.5,1.75,27.6,779.0,918.63,664.66
2018,6,2,9,30,899.0,96.0,1.8,28.3,816.0,931.8,670.42
2018,6,2,9,45,900.5,101.0,1.9,29.0,847.0,938.71,672.84
2018,6,2,10,0,902.0,106.0,2.0,29.7,878.0,941.66,672.88
2018,6,2,10,15,908.5,107.5,2.05,30.4,905.0,941.84,670.75
2018,6,2,10,30,915.0,109.0,2.1,31.1,932.0,938.12,666.29
2018,6,2,10,45,920.5,109.0,2.1,31.75,952.5,928.22,657.71
2018,6,2,11,0,926.0,109.0,2.1,32.4,973.0,914.47,646.9
2018,6,2,11,15,928.5,109.5,2.1,32.85,985.5,894.81,633.03
2018,6,2,11,30,931.0,110.0,2.1,33.3,998.0,871.54,616.99
2018,6,2,11,45,932.5,110.0,2.05,33.7,1003.5,843.56,597.75
