Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,947.25,678.64
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,946.81,676.44
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,942.4,671.86
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,932.2,664.18
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,918.08,654.1
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,898.36,641.28
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,874.94,626.1
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,846.79,607.67
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,815.3,586.99
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,779.24,563.54
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,740.36,536.37
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,697.96,505.8
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,653.23,472.8
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,605.38,436.98
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,555.5,398.56
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,501.11,355.78
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,447.49,312.67
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,393.01,267.87
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,338.02,222.11
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,279.58,175.6
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,229.59,138.07
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,170.34,96.66
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,108.73,66.47
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,81.0,60.51
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,79.82,59.94
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,77.57,58.44
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,75.17,56.81
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,65.09,48.8
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,62.67,47.09
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,59.7,44.93
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,56.69,42.69
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,53.1,39.87
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,49.55,36.95
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,41.09,29.68
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,36.52,25.55
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,30.2,19.64
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,24.07,11.44
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,14.16,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,5.51,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,7.08,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,53.42,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,135.04,81.09
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,212.75,160.97
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,279.49,221.35
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,354.01,286.45
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,415.25,338.83
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,482.7,393.82
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,542.02,440.16
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,602.35,485.22
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,655.31,522.92
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,707.65,557.26
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,745.6,580.16
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,788.69,606.1
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,824.99,626.81
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,858.67,645.33
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,886.32,659.74
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,910.78,671.9
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,927.59,679.22
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,940.67,684.17
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,946.83,684.73
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,949.01,682.9
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,948.36,679.69
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,943.79,674.13
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,933.94,665.98
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,920.21,655.51
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,900.91,642.4
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,877.93,626.97
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,849.77,608.18
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,818.3,587.19
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,782.01,563.07
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,742.98,535.64
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,699.18,504.34
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,653.32,470.73
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,606.04,435.96
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,556.79,398.52
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,503.78,357.17
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,450.51,314.41
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,395.3,269.79
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,338.53,223.66
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,285.38,179.11
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,226.76,132.48
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,169.79,94.0
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,104.54,62.49
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,81.4,61.14
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,77.69,58.65
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,75.93,57.61
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,74.08,56.48
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,71.67,54.86
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,69.18,53.14
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,66.11,50.93
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,58.2,44.49
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,54.35,41.43
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,50.51,38.23
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,44.94,33.35
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,39.39,28.29
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,32.46,21.76
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,25.65,12.94
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,14.95,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,5.51,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,7.47,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,45.42,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,121.82,73.08
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,193.44,146.86
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,259.4,206.54
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,333.3,271.62
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,397.28,327.26
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,465.21,384.19
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,524.33,432.02
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,582.63,477.65
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,636.9,518.34
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,690.82,556.62
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,737.27,587.94
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,782.17,617.46
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,810.3,634.19
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,844.33,655.01
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,874.05,672.43
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,900.73,687.56
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,920.4,698.05
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,936.59,706.19
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,946.23,710.26
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,952.11,711.92
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,951.53,709.95
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,947.0,705.47
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,936.7,697.23
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,922.5,686.5
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,903.22,673.19
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,880.22,657.37
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,852.01,638.05
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,820.46,616.6
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,784.8,591.97
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,746.29,563.63
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,703.5,531.39
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,658.42,496.64
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,609.7,458.57
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,559.07,417.89
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,506.5,374.55
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,452.49,328.77
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,396.53,280.41
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,339.78,230.77
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,281.6,180.53
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,223.24,132.76
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,164.85,91.81
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,107.13,65.85
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,84.39,65.73
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,82.13,64.23
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,79.91,62.67
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,69.9,54.45
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,67.64,52.79
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,65.32,51.06
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,62.44,48.85
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,59.53,46.56
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,55.66,43.34
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,47.78,36.48
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,43.2,32.36
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,38.73,28.15
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,32.12,21.81
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,25.67,13.38
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,15.34,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,6.29,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,7.08,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,42.74,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,117.75,70.32
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,188.23,142.83
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,254.32,202.54
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,328.54,267.99
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,390.92,322.48
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,457.1,378.33
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,515.92,426.32
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,574.01,472.13
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,626.19,512.02
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,677.94,549.74
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,722.73,580.77
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,765.94,610.09
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,794.5,628.18
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,828.9,650.41
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,856.06,667.32
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,880.19,682.01
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,898.02,692.48
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,912.34,700.55
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,920.84,704.31
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,925.56,705.55
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,925.4,704.61
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,921.45,701.16
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,912.37,693.8
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,899.5,683.94
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,880.34,670.71
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,857.64,655.01
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,831.53,636.63
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,802.15,615.9
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,767.47,590.95
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,730.03,562.78
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,689.16,531.27
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,646.01,497.25
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,599.26,459.71
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,550.6,419.61
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,499.61,376.55
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,447.14,331.09
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,392.68,283.11
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,337.37,233.82
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,280.56,183.87
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,223.48,136.29
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,166.15,95.24
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,109.52,68.92
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,86.69,68.8
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,84.58,67.4
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,73.36,58.04
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,70.78,56.08
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,68.3,54.19
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,65.74,52.2
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,62.91,49.97
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,60.06,47.67
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,51.93,40.6
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,48.35,37.45
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,44.2,33.65
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,40.19,29.78
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,33.23,23.04
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,26.42,14.31
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,15.74,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,6.29,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,7.08,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,38.6,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,111.98,66.46
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,178.62,135.0
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,246.02,194.99
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,321.03,260.24
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,384.68,314.85
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,452.45,370.9
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,513.19,419.4
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,575.72,467.49
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,626.12,504.38
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,678.85,541.17
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,724.73,571.36
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,769.12,599.83
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,806.72,623.16
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,832.47,637.96
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,860.53,653.93
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,885.57,667.64
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,903.8,677.64
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,918.55,685.36
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,927.04,688.98
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,931.74,690.2
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,931.59,689.07
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,927.62,685.52
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,918.48,678.6
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,905.55,669.22
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,887.6,657.18
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,866.01,642.66
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,838.87,624.29
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,808.49,603.58
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,773.26,579.34
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,735.31,552.31
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,693.91,521.79
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,650.27,488.67
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,603.36,452.52
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,554.51,413.67
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,503.22,371.68
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,450.52,327.24
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,396.1,280.57
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,340.86,232.49
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,283.69,183.3
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,226.53,136.57
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,169.61,96.39
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,113.42,70.53
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,90.3,70.79
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,80.07,62.71
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,78.77,61.98
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,77.39,61.18
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,74.76,59.28
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,72.03,57.27
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,63.77,50.39
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,60.91,48.14
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,57.48,45.3
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,54.11,42.39
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,49.01,37.78
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,44.01,33.04
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,36.82,26.07
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,27.17,15.0
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,17.31,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,6.29,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,7.08,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,28.72,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,96.63,56.83
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,155.55,117.43
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,216.8,171.69
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,287.4,233.03
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,352.95,289.24
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,419.51,344.73
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,458.35,376.17
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,487.81,399.3
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,555.67,451.16
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,617.25,496.61
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,638.1,509.4
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,654.37,518.69
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,649.83,511.52
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,648.45,506.57
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,713.96,552.66
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,788.71,603.07
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,802.98,608.93
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,814.15,613.11
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,853.26,638.14
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,880.84,653.36
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,903.93,666.35
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,909.95,668.16
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,901.47,660.89
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,889.28,651.47
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,871.31,638.92
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,849.83,624.14
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,824.17,606.62
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,795.3,586.95
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,761.95,563.23
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,725.85,536.9
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,685.8,507.25
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,643.4,475.22
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,596.87,439.68
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,548.44,401.7
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,498.25,361.25
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,446.63,318.52
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,392.44,272.89
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,337.47,225.99
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,281.28,178.56
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,224.95,133.32
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,168.48,94.29
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,112.82,68.9
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,80.08,61.12
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,78.94,60.44
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,77.59,59.58
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,76.16,58.67
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,73.84,56.98
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,71.45,55.23
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,62.9,48.28
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,59.71,45.82
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,55.95,42.78
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,52.22,39.64
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,47.18,35.26
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,42.21,30.72
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,34.23,23.32
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,24.33,12.66
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,15.34,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,5.51,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,6.69,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,39.39,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,110.28,64.28
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,176.47,132.77
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,227.56,179.78
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,283.32,229.3
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,301.75,247.11
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,320.99,263.92
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,384.77,315.91
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,452.43,369.24
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,549.77,444.37
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,644.84,515.16
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,694.12,548.36
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,746.58,582.73
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,783.96,605.74
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,819.09,626.85
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,848.23,643.71
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,863.81,651.17
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,881.33,660.7
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,895.42,667.91
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,903.34,670.93
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,907.54,671.61
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,908.36,670.66
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,905.49,667.36
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,896.67,659.91
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,884.19,650.17
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,866.81,638.23
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,845.93,623.96
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,820.86,606.48
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,792.6,586.82
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,753.89,558.96
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,713.24,529.13
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,675.24,500.97
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,634.85,470.34
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,591.51,437.13
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,545.35,400.85
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,495.96,360.91
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,445.16,318.71
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,392.25,273.76
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,337.17,226.29
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,279.24,179.43
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,231.96,143.48
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,175.85,103.34
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,118.68,74.26
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,87.94,67.56
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,78.32,59.99
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,76.31,58.64
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,74.19,57.19
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,71.49,55.24
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,68.7,53.18
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,65.67,50.92
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,57.8,44.42
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,54.0,41.33
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,50.2,38.12
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,45.06,33.6
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,39.97,28.93
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,33.11,22.47
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,26.36,14.36
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,15.2,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,6.29,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,7.08,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,45.32,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,118.97,68.97
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,188.55,141.85
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,246.87,195.17
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,311.59,252.37
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,361.23,296.07
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,411.86,338.87
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,476.27,391.21
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,543.6,444.07
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,605.21,491.2
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,671.55,539.75
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,704.82,561.59
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,734.51,580.68
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,772.88,605.24
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,809.0,627.7
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,840.96,646.8
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,881.28,671.45
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,901.0,681.19
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,917.33,688.74
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,927.19,692.48
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,933.39,693.88
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,933.27,691.46
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,929.27,686.63
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,920.02,678.11
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,906.91,667.21
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,889.13,654.5
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,867.64,639.38
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,840.14,619.97
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,809.35,598.36
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,774.11,573.93
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,736.12,545.94
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,694.52,514.65
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,650.79,481.15
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,604.01,445.15
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,555.23,406.62
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,504.38,365.39
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,451.94,321.75
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,396.56,275.21
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,340.3,227.27
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,283.33,179.08
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,226.27,133.12
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,168.13,92.5
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,110.7,65.67
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,85.15,65.16
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,83.54,64.27
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,73.42,56.21
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,72.14,55.48
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,70.0,54.04
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,67.81,52.54
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,64.7,50.24
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,61.54,47.85
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,53.35,40.99
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,49.83,38.06
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,44.6,33.44
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,39.41,28.67
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,32.87,22.46
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,26.46,14.69
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,16.56,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,6.29,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,51.18,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,128.62,74.29
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,203.25,153.42
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,268.09,212.68
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,340.61,276.8
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,404.0,332.1
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,469.15,386.96
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,527.95,434.72
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,587.86,481.6
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,640.58,521.23
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,692.78,558.08
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,731.94,583.88
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,776.37,613.1
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,813.81,636.57
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,848.77,657.9
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,876.96,674.16
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,902.03,688.09
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,919.33,696.84
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,932.83,703.05
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,940.08,705.36
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,943.17,704.99
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,943.63,703.54
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,940.22,699.62
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,931.15,692.28
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,918.21,682.46
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,899.33,669.64
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,876.81,654.7
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,850.75,636.83
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,821.3,616.56
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,786.78,592.34
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,749.34,564.75
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,707.71,533.5
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,663.52,499.56
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,615.93,462.52
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,566.32,422.81
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,513.71,379.52
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,459.58,333.78
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,403.77,285.71
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,347.1,236.25
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,288.98,186.09
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,230.7,138.19
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,172.13,96.45
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,114.22,68.86
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,87.12,67.86
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,85.23,66.69
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,74.55,58.01
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,72.6,56.69
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,70.09,54.87
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,67.5,52.97
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,64.32,50.51
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,61.1,47.96
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,52.92,40.99
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,49.33,37.92
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,44.42,33.52
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,39.58,29.0
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,32.99,22.71
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,26.53,14.93
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,17.02,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,7.08,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,51.56,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,129.69,74.21
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,205.77,155.31
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,271.84,215.67
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,345.79,280.97
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,409.78,336.52
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,475.48,391.42
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,535.09,439.24
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,595.77,485.96
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,648.98,525.21
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,701.62,561.54
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,740.57,586.61
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,784.68,614.95
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,821.94,637.5
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,856.67,657.88
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,885.01,673.83
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,910.2,687.5
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,929.79,697.05
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,945.78,704.19
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,955.13,706.93
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,960.64,707.26
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,960.5,704.55
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,956.37,699.4
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,946.41,690.62
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,932.51,679.43
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,914.23,666.65
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,892.14,651.41
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,864.34,632.09
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,833.1,610.52
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,796.59,586.0
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,757.26,557.64
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,713.58,525.53
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,667.81,491.14
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,619.98,454.64
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,570.1,415.55
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,517.67,373.49
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,463.73,329.01
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,406.78,281.45
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,349.13,232.59
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,290.77,183.42
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,232.31,136.42
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,173.36,95.2
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,115.09,67.68
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,87.15,66.5
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,85.26,65.35
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,75.53,57.61
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,74.61,57.17
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,72.48,55.7
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,70.3,54.19
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,66.83,51.6
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,63.31,48.89
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,54.96,41.95
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,51.44,39.02
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,46.22,34.48
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,41.05,29.79
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,33.69,22.95
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,26.42,14.69
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,15.24,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,6.29,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
