Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,19.34,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,78.84,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,148.7,102.83
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,211.59,163.1
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,283.52,225.86
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,339.94,274.89
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,399.49,324.62
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,439.89,357.18
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,478.84,387.12
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,541.58,434.59
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,606.12,481.75
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,670.23,526.65
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,732.81,568.14
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,771.34,591.69
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,807.69,613.44
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,837.21,630.02
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,853.15,637.21
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,847.23,630.34
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,815.74,605.16
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,808.46,596.73
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,793.99,583.47
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,794.47,581.53
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,791.77,577.43
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,785.39,571.44
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,776.3,563.72
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,742.75,538.82
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,697.51,506.32
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,707.58,513.34
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,702.97,510.08
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,716.31,520.77
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,714.19,520.18
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,681.36,496.08
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,638.51,464.68
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,596.75,432.87
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,549.5,396.66
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,501.25,359.12
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,451.97,319.78
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,399.9,277.63
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,348.06,234.21
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,294.8,189.94
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,235.39,142.26
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,180.18,101.59
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,125.93,70.89
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,84.94,64.12
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,84.13,64.08
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,82.49,63.18
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,80.74,62.19
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,72.0,55.3
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,69.4,53.5
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,66.22,51.16
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,62.98,48.7
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,63.69,49.56
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,61.92,48.18
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,52.48,39.88
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,42.88,31.25
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,32.78,21.99
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,22.52,10.85
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,13.38,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.15,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.79,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,3.4,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,6.06,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,10.24,2.75
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,14.44,6.42
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,23.24,13.92
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,32.08,21.4
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,39.78,27.83
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,47.51,34.17
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,148.59,118.9
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,243.26,195.89
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,321.42,257.1
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,401.57,318.1
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,381.3,299.31
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,357.34,278.05
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,422.23,327.21
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,508.55,390.34
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,573.92,436.69
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,638.86,481.76
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,578.29,434.36
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,496.16,372.14
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,511.8,383.0
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,544.14,404.97
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,617.53,456.34
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,686.88,503.48
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,706.58,516.14
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,708.97,517.37
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,740.52,540.74
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,763.79,557.68
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,745.59,545.08
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,719.99,527.19
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,683.17,499.88
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,643.58,470.1
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,595.9,434.11
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,547.68,396.96
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,488.85,351.54
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,437.67,312.36
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,395.56,278.0
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,349.35,239.07
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,298.85,194.77
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,239.72,143.81
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,184.81,103.48
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,130.64,73.17
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,78.74,58.6
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,77.35,57.85
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,75.72,56.84
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,74.0,55.75
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,71.39,53.93
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,68.68,52.0
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,60.69,45.67
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,57.88,43.6
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,54.19,40.68
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,50.5,37.65
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,44.7,32.66
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,38.9,27.47
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,31.32,20.49
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.14,10.24
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,13.77,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,4.72,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,17.85,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,74.75,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,143.81,97.12
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,206.98,159.21
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,279.65,223.11
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,342.35,277.88
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,409.93,334.94
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,469.69,383.78
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,531.64,432.54
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,583.04,471.25
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,637.09,510.07
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,683.92,541.57
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,729.58,571.54
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,768.59,596.38
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,805.48,619.32
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,826.17,630.49
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,853.43,646.26
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,874.98,658.46
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,893.26,668.53
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,904.77,673.79
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,912.72,676.75
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,914.68,676.54
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,912.91,673.96
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,905.56,667.74
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,894.46,659.11
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,877.89,647.68
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,857.74,633.88
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,832.45,616.69
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,803.9,597.23
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,771.16,575.25
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,735.6,549.71
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,686.62,512.05
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,636.72,473.67
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,581.17,431.9
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,528.49,391.75
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,501.46,369.73
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,459.29,333.63
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,406.16,288.55
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,352.23,242.0
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,296.33,193.86
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,240.28,146.99
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,184.2,104.47
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,128.76,72.49
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,84.38,64.82
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,82.51,63.82
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,72.16,55.48
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,70.59,54.49
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,68.5,53.06
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,66.35,51.56
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,63.27,49.18
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,55.56,42.73
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,51.71,39.54
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,47.87,36.23
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,42.69,31.59
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,37.56,26.82
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,30.67,20.27
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.88,11.44
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,13.77,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,4.72,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,20.04,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,81.11,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,156.63,105.01
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,222.17,171.47
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,297.47,238.28
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,349.36,284.78
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,403.08,330.91
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,455.14,373.75
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,507.7,415.25
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,577.57,469.27
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,647.8,521.28
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,704.77,560.71
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,753.64,593.26
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,793.74,618.83
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,831.62,642.48
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,862.34,660.73
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,890.13,676.78
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,910.4,687.63
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,927.12,696.08
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,937.58,700.21
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,944.15,701.83
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,946.55,701.9
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,945.07,699.67
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,938.26,693.84
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,927.54,685.51
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,910.72,673.85
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,890.14,659.71
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,865.08,642.65
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,836.52,623.16
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,802.34,600.18
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,765.15,573.77
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,724.49,543.73
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,681.24,511.02
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,634.13,474.84
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,584.84,435.98
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,532.58,393.71
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,478.73,348.93
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,422.93,301.56
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,366.13,252.42
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,307.71,201.84
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,249.0,152.43
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,189.52,106.98
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,130.6,72.59
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,82.67,63.66
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,80.38,62.16
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,78.43,60.87
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,76.36,59.47
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,66.31,51.25
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,63.94,49.51
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,61.01,47.26
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,58.06,44.94
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,54.53,42.03
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,47.1,35.6
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,41.73,30.81
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,36.41,25.88
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,29.73,19.5
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,23.19,10.71
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,14.16,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,21.75,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,71.93,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,166.67,110.37
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,234.25,180.86
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,311.59,249.69
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,371.13,302.45
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,433.99,355.85
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,500.89,410.58
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,573.89,467.9
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,629.83,509.69
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,685.63,548.52
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,725.8,574.3
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,771.56,603.52
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,810.6,627.48
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,847.28,649.35
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,877.78,666.7
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,905.2,681.76
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,925.6,692.21
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,942.45,700.28
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,954.27,705.04
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,962.22,707.32
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,963.77,706.18
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,961.34,702.59
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,952.66,694.73
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,940.01,684.44
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,923.04,672.21
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,902.22,657.52
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,875.12,638.82
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,844.55,617.89
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,809.68,594.76
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,771.82,568.47
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,730.59,538.36
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,686.85,505.74
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,639.42,470.27
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,589.83,432.1
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,536.92,390.19
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,482.44,345.79
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,426.4,299.14
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,369.4,250.71
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,310.14,200.36
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,250.66,151.15
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,191.18,106.33
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,132.23,72.34
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,83.95,63.76
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,82.27,62.85
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,79.73,61.15
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,69.34,52.86
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,67.06,51.29
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,64.72,49.64
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,61.82,47.48
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,58.89,45.24
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,54.99,42.08
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,47.16,35.38
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,41.78,30.63
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,36.45,25.74
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,30.17,19.73
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.08,10.92
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,14.56,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,6.29,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,71.61,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,165.45,107.29
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,234.06,179.94
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,312.02,249.0
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,357.4,290.29
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,402.97,329.71
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,466.39,381.36
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,532.36,432.95
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,605.74,488.78
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,685.3,545.71
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,726.51,572.13
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,773.35,602.17
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,813.06,626.29
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,850.39,648.3
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,880.38,664.87
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,907.32,679.18
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,927.59,689.44
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,944.22,697.29
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,954.92,701.39
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,961.63,702.98
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,964.04,702.02
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,962.49,698.61
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,954.16,690.77
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,941.9,680.56
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,923.98,667.62
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,902.29,652.33
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,876.96,634.71
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,848.07,614.78
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,813.55,591.71
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,776.0,565.47
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,733.38,534.66
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,688.44,501.54
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,640.93,465.91
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,591.33,427.79
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,538.96,386.51
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,485.0,342.86
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,428.7,296.73
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,371.52,248.93
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,312.63,199.62
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,253.53,151.41
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,194.34,107.49
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,135.75,74.04
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,86.94,65.22
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,85.06,64.12
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,74.77,56.09
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,73.16,55.13
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,70.65,53.4
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,68.06,51.59
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,65.27,49.67
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,62.48,47.67
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,53.81,40.56
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,49.9,37.36
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,44.65,32.81
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,39.47,28.11
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,32.11,21.18
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,24.87,10.97
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,14.56,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,5.51,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,60.42,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,144.95,91.55
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,213.72,163.81
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,291.52,232.28
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,358.48,290.39
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,430.74,350.72
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,492.75,400.63
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,554.28,448.18
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,610.35,489.81
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,666.48,529.09
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,715.08,561.04
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,762.37,591.2
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,801.65,615.39
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,829.26,631.08
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,860.35,648.65
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,888.5,663.95
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,909.39,675.12
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,926.82,684.02
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,938.04,688.84
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,945.39,691.22
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,938.1,684.62
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,926.33,675.29
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,914.83,666.0
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,899.66,654.41
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,874.3,636.94
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,841.96,612.72
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,806.2,586.51
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,768.03,558.59
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,734.3,534.41
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,697.7,508.05
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,667.14,486.51
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,634.36,463.06
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,599.03,437.63
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,560.77,409.21
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,512.25,372.5
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,465.83,336.21
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,417.38,297.43
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,366.82,256.0
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,314.33,212.39
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,259.49,167.43
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,201.09,121.5
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,145.62,86.31
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,91.99,70.33
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,81.09,61.85
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,79.16,60.64
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,77.13,59.32
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,74.5,57.48
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,71.78,55.53
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,63.53,48.88
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,60.69,46.76
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,56.22,43.13
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,51.72,39.35
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,45.84,34.15
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,40.0,28.77
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.93,21.14
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.09,8.74
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,13.77,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,54.26,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,132.99,81.83
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,200.92,154.42
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,277.71,222.64
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,343.44,280.47
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,414.25,340.66
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,475.54,391.06
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,538.82,441.07
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,595.0,483.25
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,651.46,523.96
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,700.03,556.44
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,747.28,587.17
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,784.13,609.39
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,823.04,632.57
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,854.22,649.9
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,882.48,664.94
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,908.38,678.13
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,931.08,688.98
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,934.96,687.22
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,948.0,691.74
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,950.3,690.1
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,948.73,686.16
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,941.44,678.65
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,930.28,668.83
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,913.09,655.84
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,892.23,640.6
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,866.54,622.7
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,837.49,602.62
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,803.72,580.09
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,767.03,554.11
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,715.56,516.93
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,672.06,484.45
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,625.72,450.81
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,577.77,415.02
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,530.21,378.51
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,482.97,340.44
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,427.0,295.87
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,370.01,249.72
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,313.22,203.24
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,257.54,158.67
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,199.02,114.54
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,139.9,78.98
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,93.13,70.51
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,92.86,71.05
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,83.62,63.95
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,81.47,62.66
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,78.81,60.94
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,76.04,59.09
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,70.95,55.15
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,65.67,50.96
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,60.1,46.4
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,54.39,41.57
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,48.36,36.23
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,42.32,30.65
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,33.19,22.05
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.1,8.15
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,13.77,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,35.02,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,88.54,51.35
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,127.48,96.49
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,168.11,133.33
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,190.68,154.17
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,211.62,172.48
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,268.88,220.1
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,330.0,269.55
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,429.57,348.06
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,519.89,416.89
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,589.41,467.58
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,661.18,518.39
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,712.58,552.2
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,754.3,578.62
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,789.97,600.58
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,823.42,620.37
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,852.3,636.51
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,878.42,650.64
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,893.13,657.34
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,912.79,667.43
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,915.99,667.33
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,915.5,665.04
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,907.97,658.12
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,882.26,639.38
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,866.07,627.75
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,846.5,613.88
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,822.45,597.29
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,795.34,578.63
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,764.17,557.29
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,730.21,533.12
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,693.04,506.05
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,653.08,476.44
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,608.09,443.08
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,561.34,407.49
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,512.6,369.27
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,462.59,328.97
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,409.95,285.92
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,356.65,241.44
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,301.92,195.71
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,241.33,146.65
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,185.75,105.02
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,131.15,72.93
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,84.7,63.65
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,83.82,63.45
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,82.08,62.42
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,74.07,56.19
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,71.49,54.41
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,68.82,52.54
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,65.93,50.46
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,63.02,48.3
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,58.45,44.64
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,53.85,40.8
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,47.1,34.89
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,38.14,26.87
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.28,18.62
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,20.47,6.48
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,12.59,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,39.65,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,104.59,58.55
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,165.05,124.8
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,231.63,183.46
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,292.64,236.38
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,365.78,297.45
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,426.6,346.81
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,490.15,396.47
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,545.36,438.06
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,601.27,478.82
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,650.09,512.87
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,698.21,544.91
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,738.51,570.65
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,772.47,591.48
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,804.43,610.67
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,833.83,627.85
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,832.64,624.42
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,820.37,613.74
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,821.16,611.47
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,818.01,606.47
2018,7,21,10,15,460.5,301.5,4.1,29.55,691.5,748.49,553.65
2018,7,21,10,30,323.0,375.0,4.2,30.0,659.0,664.86,491.13
2018,7,21,10,45,327.0,384.0,4.3,30.45,677.5,668.19,492.56
2018,7,21,11,0,331.0,393.0,4.4,30.9,696.0,669.44,492.13
2018,7,21,11,15,478.0,323.0,4.5,31.15,768.0,738.46,542.44
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,787.5,578.03
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,779.24,572.06
2018,7,21,12,0,708.0,208.0,4.8,32.0,882.0,766.17,562.98
2018,7,21,12,15,762.0,178.0,4.9,32.1,903.0,745.65,549.4
2018,7,21,12,30,816.0,148.0,5.0,32.2,924.0,717.19,529.9
2018,7,21,12,45,826.5,140.0,5.1,32.3,920.5,682.71,504.64
2018,7,21,13,0,837.0,132.0,5.2,32.4,917.0,645.18,476.57
2018,7,21,13,15,834.0,131.5,5.25,32.3,903.0,601.93,443.76
2018,7,21,13,30,831.0,131.0,5.3,32.2,889.0,556.86,408.74
2018,7,21,13,45,827.0,129.0,5.4,32.1,868.0,508.62,370.52
2018,7,21,14,0,823.0,127.0,5.5,32.0,847.0,459.02,330.14
2018,7,21,14,15,816.5,125.0,5.5,31.75,820.0,407.3,287.18
2018,7,21,14,30,810.0,123.0,5.5,31.5,793.0,354.88,242.84
2018,7,21,14,45,802.0,120.0,5.55,31.25,760.0,300.94,197.21
2018,7,21,15,0,794.0,117.0,5.6,31.0,727.0,241.13,148.21
2018,7,21,15,15,781.5,115.0,5.6,31.0,689.0,186.11,106.59
2018,7,21,15,30,769.0,113.0,5.6,31.0,651.0,132.09,74.43
2018,7,21,15,45,755.5,109.0,5.65,30.2,609.0,84.81,64.19
2018,7,21,16,0,742.0,105.0,5.7,29.4,567.0,83.05,63.18
