Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,870.68,632.77
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,849.34,617.42
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,816.19,594.26
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,787.09,574.05
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,754.9,551.32
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,719.26,525.91
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,680.34,497.58
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,633.98,463.69
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,585.95,427.65
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,534.7,388.22
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,482.41,346.85
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,428.88,303.59
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,374.84,258.89
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,319.29,212.65
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,263.93,167.29
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,201.77,120.0
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,146.6,85.89
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,94.91,72.77
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,92.43,71.33
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,89.28,69.23
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,85.91,66.92
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,81.52,63.71
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,76.9,60.25
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,72.23,56.69
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,67.41,52.89
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,61.21,47.73
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,54.87,42.24
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,44.06,32.61
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,35.68,24.84
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,25.04,13.96
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,14.42,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,26.78,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,79.25,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,154.54,111.97
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,228.68,181.84
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,294.78,240.37
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,373.42,307.18
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,439.43,361.6
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,508.62,416.32
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,568.56,461.96
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,629.5,506.6
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,683.47,543.47
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,736.98,578.93
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,775.56,602.63
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,817.02,627.94
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,851.56,648.05
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,883.45,666.05
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,908.38,679.56
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,930.0,690.81
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,929.94,688.04
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,939.27,691.84
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,944.4,693.7
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,945.77,693.19
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,940.94,688.41
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,932.27,681.24
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,916.15,670.31
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,896.33,656.98
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,872.45,640.94
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,845.06,622.66
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,811.21,600.4
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,774.4,575.32
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,733.7,545.97
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,690.47,514.07
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,643.88,479.02
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,595.2,441.41
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,543.13,400.16
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,489.54,356.47
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,433.3,309.65
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,376.24,261.09
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,317.86,211.12
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,259.32,161.91
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,200.56,116.24
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,142.57,80.36
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,79.63,60.91
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,78.05,60.08
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,77.42,59.91
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,76.85,59.79
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,73.57,57.37
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,64.81,50.22
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,61.55,47.73
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,58.3,45.16
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,54.09,41.64
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,49.95,38.01
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,42.92,31.63
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,35.9,25.0
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,23.64,12.58
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,14.16,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,7.08,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,21.02,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,64.94,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,135.18,96.87
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,201.22,160.22
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,266.64,218.3
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,338.8,280.45
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,405.57,336.48
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,476.53,393.93
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,544.91,446.88
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,608.4,494.43
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,665.16,535.55
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,721.81,574.56
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,767.64,604.37
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,811.89,632.48
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,849.56,655.39
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,878.72,672.03
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,906.01,688.01
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,930.1,701.69
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,946.24,709.79
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,958.77,715.53
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,963.33,716.59
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,949.36,705.32
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,945.36,701.05
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,937.51,694.25
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,922.18,683.09
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,903.14,669.55
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,878.36,652.19
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,850.15,632.52
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,818.21,610.9
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,783.04,586.09
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,743.52,557.21
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,700.95,525.42
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,653.5,489.55
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,603.85,450.97
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,551.6,409.21
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,497.44,364.66
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,440.54,316.9
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,382.51,267.05
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,322.64,215.27
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,262.24,163.95
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,201.53,116.33
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,141.51,78.88
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,85.03,65.87
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,82.45,64.3
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,72.04,55.86
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,69.96,54.45
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,67.26,52.47
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,64.5,50.4
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,61.87,48.42
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,54.77,42.45
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,50.66,38.96
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,46.64,35.38
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,40.52,29.74
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,34.54,23.94
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,25.1,13.38
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,14.95,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,7.47,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,9.65,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,27.69,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,71.84,48.74
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,111.31,86.96
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,164.21,133.42
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,219.53,181.17
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,273.95,226.94
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,330.34,272.9
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,385.37,316.16
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,441.81,359.04
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,492.18,395.92
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,543.18,432.14
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,589.42,463.48
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,635.27,493.6
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,692.4,530.64
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,729.94,553.3
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,773.11,580.09
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,814.66,605.08
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,865.91,637.2
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,910.64,664.33
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,917.45,665.64
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,920.7,665.07
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,916.55,659.77
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,908.75,652.24
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,895.08,641.42
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,877.89,628.38
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,854.66,611.43
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,828.21,592.32
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,793.86,568.17
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,757.2,542.21
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,714.67,511.65
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,671.07,479.97
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,625.57,447.76
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,579.17,414.02
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,529.67,377.1
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,480.32,339.36
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,429.64,300.38
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,379.53,260.95
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,328.42,220.55
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,278.84,181.9
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,228.8,145.11
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,180.62,115.44
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,135.76,104.1
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,131.94,101.88
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,126.12,97.89
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,119.98,93.59
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,112.27,87.95
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,104.2,81.89
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,94.69,74.52
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,86.02,67.67
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,73.61,57.4
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,60.95,46.62
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,46.99,34.43
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,32.8,21.8
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,20.74,9.35
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,8.65,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,6.76,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,14.78,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,53.86,34.17
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,84.6,64.05
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,120.03,95.42
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,166.33,135.4
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,217.97,179.05
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,271.15,222.98
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,336.46,274.85
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,388.21,314.72
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,436.01,350.47
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,484.18,385.61
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,527.83,416.09
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,571.02,445.54
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,608.37,470.12
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,644.66,493.5
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,725.61,548.5
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,787.69,588.9
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,871.46,644.88
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,935.8,683.45
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,942.32,684.26
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,945.07,683.14
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,937.07,675.15
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,925.28,664.89
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,916.42,658.57
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,903.33,649.52
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,881.22,634.61
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,842.36,608.63
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,813.09,590.08
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,780.39,567.84
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,743.96,542.88
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,703.71,514.4
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,644.78,470.75
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,584.85,425.9
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,545.01,394.88
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,498.04,356.68
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,441.07,310.28
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,383.48,262.27
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,325.09,213.09
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,266.72,164.83
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,202.13,116.37
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,146.58,83.31
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,92.34,70.06
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,89.83,68.55
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,82.94,63.29
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,83.11,63.84
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,82.74,63.94
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,82.59,64.21
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,78.28,61.01
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,71.01,55.17
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,63.96,49.34
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,56.91,43.28
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,45.76,33.44
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,34.44,23.18
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,22.95,10.4
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,11.8,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,4.72,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,21.66,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,76.0,49.86
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,116.68,90.83
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,171.75,139.22
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,229.97,189.47
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,289.23,239.36
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,351.33,290.04
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,407.54,334.37
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,465.61,378.75
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,518.09,417.59
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,589.88,469.42
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,636.38,501.06
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,682.08,531.49
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,720.47,556.01
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,757.22,578.93
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,797.38,604.48
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,835.68,628.28
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,880.0,656.37
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,915.87,678.42
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,921.26,679.21
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,923.08,677.93
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,916.11,671.02
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,905.62,661.89
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,890.32,649.92
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,871.67,635.77
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,846.39,617.14
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,818.24,596.53
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,794.17,578.97
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,766.01,558.34
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,731.37,533.52
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,698.74,509.22
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,650.5,473.6
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,600.72,436.06
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,547.98,395.33
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,494.59,353.05
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,439.79,309.13
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,384.78,264.04
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,328.04,217.38
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,266.29,167.75
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,208.95,124.49
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,153.16,90.09
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,101.94,77.71
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,101.04,77.49
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,98.93,76.21
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,96.72,74.85
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,93.55,72.68
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,87.67,68.22
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,81.64,63.62
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,75.51,58.79
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,66.76,51.55
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,57.89,43.96
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,45.44,33.04
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,32.79,21.66
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,20.7,8.12
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,8.65,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,12.94,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,51.06,31.0
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,81.35,61.82
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,115.34,92.36
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,160.29,131.65
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,210.96,174.88
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,263.26,218.35
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,330.63,272.27
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,384.38,313.91
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,434.53,351.42
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,484.98,388.1
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,529.91,419.35
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,574.46,449.53
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,612.32,474.22
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,649.13,497.67
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,679.65,515.82
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,708.52,532.54
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,728.52,542.6
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,746.47,551.18
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,775.55,567.52
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,783.99,570.2
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,786.48,569.59
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,786.19,567.21
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,778.67,560.35
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,768.43,551.74
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,752.55,539.41
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,734.18,525.42
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,725.89,519.61
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,712.14,509.78
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,704.45,504.6
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,682.65,489.12
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,636.61,455.84
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,589.21,420.87
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,538.8,382.94
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,486.13,342.36
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,431.88,300.0
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,378.27,257.23
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,323.19,212.89
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,268.64,169.53
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,214.15,129.14
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,161.41,96.96
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,113.69,85.96
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,113.29,86.25
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,110.31,84.42
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,107.67,82.85
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,103.55,80.02
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,99.36,77.08
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,91.29,70.98
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,83.02,64.53
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,71.36,54.97
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,58.46,44.05
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,43.29,30.93
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,27.76,17.25
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,16.73,4.71
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,5.51,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,16.75,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,61.82,37.46
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,99.0,76.17
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,151.4,122.36
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,206.25,170.0
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,262.22,217.54
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,320.45,265.6
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,376.34,309.88
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,433.7,353.87
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,485.29,392.1
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,537.48,429.66
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,583.01,461.26
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,628.19,491.86
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,689.23,532.89
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,729.06,558.27
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,757.18,575.24
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,783.05,590.51
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,799.26,599.03
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,812.75,605.72
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,822.99,610.9
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,830.34,614.16
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,830.49,612.58
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,827.64,609.06
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,818.61,602.53
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,806.61,593.99
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,775.52,571.8
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,742.85,548.45
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,733.68,542.62
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,719.96,533.2
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,689.32,511.48
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,657.74,488.65
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,611.29,454.42
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,566.34,420.56
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,520.52,385.27
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,476.2,350.06
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,429.44,312.21
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,381.88,272.69
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,330.28,229.92
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,278.87,187.78
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,227.26,148.26
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,177.7,116.51
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,130.22,103.1
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,124.98,99.51
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,118.95,95.05
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,112.58,90.26
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,105.14,84.49
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,97.36,78.34
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,88.71,71.36
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,79.78,63.96
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,69.2,54.91
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,58.32,45.33
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,45.3,33.59
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,32.02,21.3
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,20.24,6.08
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,8.65,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,37.31,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,121.35,75.65
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,186.49,146.52
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,253.87,206.41
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,328.54,270.35
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,397.56,327.58
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,471.24,386.08
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,534.08,433.84
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,607.32,487.36
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,664.96,527.2
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,722.44,564.79
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,769.82,593.97
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,815.64,621.31
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,854.47,642.86
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,890.92,662.27
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,906.33,668.97
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,917.66,673.23
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,912.76,666.65
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,902.53,656.17
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,911.82,660.03
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,917.55,661.44
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,918.69,660.08
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,916.02,656.34
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,903.59,647.1
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,887.5,635.53
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,866.43,621.06
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,841.8,604.09
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,807.46,580.51
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,770.61,554.93
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,728.15,525.06
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,684.19,493.6
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,639.16,461.34
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,592.55,427.08
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,542.53,389.45
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,491.3,349.82
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,437.72,307.66
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,383.95,264.35
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,328.73,219.49
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,273.86,175.43
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,219.13,134.51
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,166.26,101.89
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,116.33,89.05
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,113.36,87.33
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,109.65,84.9
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,103.41,80.37
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,96.98,75.62
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,90.31,70.57
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,82.91,64.85
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,75.31,58.79
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,65.4,50.53
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,55.27,41.81
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,42.75,30.75
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,30.01,19.13
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,19.23,3.97
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,8.65,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,31.3,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,108.9,64.66
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,170.3,133.57
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,235.22,191.47
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,306.4,252.69
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,372.34,307.65
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,442.26,363.59
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,504.05,410.51
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,567.71,456.86
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,623.21,495.46
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,687.53,538.83
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,736.36,569.72
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,783.82,598.39
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,822.86,620.54
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,859.59,640.67
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,884.48,652.26
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,906.21,661.69
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,918.98,665.35
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,928.15,666.8
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,935.9,668.11
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,939.98,667.2
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,937.37,662.24
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,930.97,655.11
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,918.04,644.73
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,901.37,632.14
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,868.84,609.56
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,843.23,591.06
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,808.06,568.05
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,777.86,547.62
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,733.93,517.77
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,688.62,486.4
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,642.47,454.74
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,594.7,420.86
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,544.92,384.3
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,493.84,345.6
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,438.59,303.23
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,383.85,260.19
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,328.07,215.93
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,273.42,173.07
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,218.52,132.35
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,164.77,99.29
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,114.77,86.57
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,111.78,84.86
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,108.59,82.86
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,102.92,78.82
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,96.75,74.32
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,90.35,69.54
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,82.61,63.64
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,74.66,57.37
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,64.73,49.2
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,54.58,40.57
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,42.72,30.2
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,30.69,19.22
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,19.21,2.03
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,7.87,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.5,7.5,3.25,14.25,9.0,0.0,0.0
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,53.07,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,147.09,83.72
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,230.41,180.54
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,304.76,247.22
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,386.45,316.89
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,454.73,373.33
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,526.14,429.72
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,586.89,474.79
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,648.42,517.76
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,700.56,551.76
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,751.76,583.9
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,795.51,610.61
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,837.29,635.36
2018,8,10,8,45,765.0,121.0,3.0,26.25,604.0,865.09,649.92
2018,8,10,9,0,779.0,126.0,3.0,27.2,648.0,895.65,666.22
2018,8,10,9,15,787.0,131.0,3.0,28.1,686.0,917.38,676.52
2018,8,10,9,30,795.0,136.0,3.0,29.0,724.0,935.66,684.53
2018,8,10,9,45,794.5,145.0,3.05,29.9,756.0,946.26,687.9
2018,8,10,10,0,794.0,154.0,3.1,30.8,788.0,952.95,688.88
2018,8,10,10,15,802.0,155.5,3.2,31.5,816.0,956.53,688.88
2018,8,10,10,30,810.0,157.0,3.3,32.2,844.0,956.3,686.56
2018,8,10,10,45,816.5,158.5,3.4,32.85,866.0,950.81,681.13
