Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,6,15,79.0,8.0,1.05,11.7,10.0,0.0,0.0
2018,10,19,6,30,158.0,16.0,1.0,12.2,20.0,125.28,0.0
2018,10,19,6,45,296.0,26.0,0.95,12.65,53.5,296.44,159.7
2018,10,19,7,0,434.0,36.0,0.9,13.1,87.0,442.03,348.23
2018,10,19,7,15,520.5,42.5,0.9,13.75,132.5,539.15,431.27
2018,10,19,7,30,607.0,49.0,0.9,14.4,178.0,640.58,510.08
2018,10,19,7,45,661.0,53.0,0.9,15.05,225.5,705.59,557.81
2018,10,19,8,0,715.0,57.0,0.9,15.7,273.0,779.22,608.98
2018,10,19,8,15,750.5,60.5,0.9,16.65,319.5,834.08,643.67
2018,10,19,8,30,786.0,64.0,0.9,17.6,366.0,887.26,675.74
2018,10,19,8,45,810.5,67.0,0.85,18.55,409.0,926.67,696.44
2018,10,19,9,0,835.0,70.0,0.8,19.5,452.0,963.22,714.59
2018,10,19,9,15,852.0,72.5,0.95,20.4,490.0,976.01,721.23
2018,10,19,9,30,869.0,75.0,1.1,21.3,528.0,997.33,733.55
2018,10,19,9,45,881.0,76.0,1.2,22.25,559.5,1007.88,737.68
2018,10,19,10,0,893.0,77.0,1.3,23.2,591.0,1014.6,739.55
2018,10,19,10,15,901.5,78.0,1.4,24.15,616.0,1013.82,736.77
2018,10,19,10,30,910.0,79.0,1.5,25.1,641.0,1009.03,731.63
2018,10,19,10,45,916.0,80.0,1.55,26.1,659.0,997.73,721.61
2018,10,19,11,0,922.0,81.0,1.6,27.1,677.0,982.42,709.29
2018,10,19,11,15,925.0,81.5,1.55,27.55,687.0,959.76,692.64
2018,10,19,11,30,928.0,82.0,1.5,28.0,697.0,933.34,673.84
2018,10,19,11,45,928.5,82.0,1.5,28.5,699.0,900.52,651.62
2018,10,19,12,0,929.0,82.0,1.5,29.0,701.0,864.32,627.31
2018,10,19,12,15,926.0,82.5,1.45,29.25,695.0,822.67,599.49
2018,10,19,12,30,923.0,83.0,1.4,29.5,689.0,778.22,569.77
2018,10,19,12,45,916.5,83.5,1.35,29.7,674.5,728.74,535.65
2018,10,19,13,0,910.0,84.0,1.3,29.9,660.0,677.2,498.23
2018,10,19,13,15,903.0,83.0,1.3,30.0,638.5,622.09,458.0
2018,10,19,13,30,896.0,82.0,1.3,30.1,617.0,565.52,415.44
2018,10,19,13,45,876.5,82.5,1.25,30.15,585.5,503.16,367.19
2018,10,19,14,0,857.0,83.0,1.2,30.2,554.0,441.6,318.07
2018,10,19,14,15,852.5,78.5,1.15,30.05,522.0,380.34,267.77
2018,10,19,14,30,848.0,74.0,1.1,29.9,490.0,318.53,215.74
2018,10,19,14,45,805.0,76.0,1.05,29.75,444.5,253.1,162.04
2018,10,19,15,0,762.0,78.0,1.0,29.6,399.0,192.23,114.05
2018,10,19,15,15,732.0,73.5,1.0,29.6,354.5,132.35,72.12
2018,10,19,15,30,702.0,69.0,1.0,29.6,310.0,76.23,45.66
2018,10,19,15,45,672.0,63.0,0.85,28.65,266.0,51.92,38.38
2018,10,19,16,0,642.0,57.0,0.7,27.7,222.0,47.31,34.61
2018,10,19,16,15,559.0,52.0,0.75,26.75,174.0,42.93,30.84
2018,10,19,16,30,476.0,47.0,0.8,25.8,126.0,38.77,27.03
2018,10,19,16,45,364.0,36.0,0.9,24.85,84.5,29.69,18.68
2018,10,19,17,0,252.0,25.0,1.0,23.9,43.0,20.66,5.55
2018,10,19,17,15,152.0,16.0,1.05,23.05,24.0,12.59,0.0
2018,10,19,17,30,52.0,7.0,1.1,22.2,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.15,21.35,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,6,15,68.0,7.5,1.15,11.25,9.0,0.0,0.0
2018,10,20,6,30,136.0,15.0,1.2,11.8,18.0,108.88,0.0
2018,10,20,6,45,268.5,25.5,1.25,12.35,50.0,272.93,128.47
2018,10,20,7,0,401.0,36.0,1.3,12.9,82.0,415.72,328.77
2018,10,20,7,15,490.0,43.5,1.3,13.5,127.0,515.15,415.77
2018,10,20,7,30,579.0,51.0,1.3,14.1,172.0,619.2,498.3
2018,10,20,7,45,635.5,55.5,1.35,14.75,219.0,693.34,554.42
2018,10,20,8,0,692.0,60.0,1.4,15.4,266.0,761.55,603.41
2018,10,20,8,15,729.0,64.0,1.25,16.25,312.5,818.09,638.88
2018,10,20,8,30,766.0,68.0,1.1,17.1,359.0,873.0,670.99
2018,10,20,8,45,792.5,70.5,0.9,18.0,401.5,913.41,690.4
2018,10,20,9,0,819.0,73.0,0.7,18.9,444.0,951.03,706.61
2018,10,20,9,15,837.5,75.0,0.6,20.0,482.0,976.73,715.75
2018,10,20,9,30,856.0,77.0,0.5,21.1,520.0,986.46,714.62
2018,10,20,9,45,870.5,78.0,0.4,22.25,552.0,999.46,715.62
2018,10,20,10,0,885.0,79.0,0.3,23.4,584.0,1008.66,714.26
2018,10,20,10,15,894.0,80.0,0.4,24.3,609.0,1008.37,712.62
2018,10,20,10,30,903.0,81.0,0.5,25.2,634.0,1004.09,708.92
2018,10,20,10,45,909.5,81.5,0.6,26.1,652.0,992.71,701.06
2018,10,20,11,0,916.0,82.0,0.7,27.0,670.0,977.37,690.93
2018,10,20,11,15,920.5,82.0,0.8,27.85,680.5,955.62,677.04
2018,10,20,11,30,925.0,82.0,0.9,28.7,691.0,930.08,660.8
2018,10,20,11,45,927.0,82.0,1.05,29.5,693.5,898.64,641.72
2018,10,20,12,0,929.0,82.0,1.2,30.3,696.0,863.72,620.1
2018,10,20,12,15,927.0,82.0,1.3,30.55,690.0,822.33,594.63
2018,10,20,12,30,925.0,82.0,1.4,30.8,684.0,778.08,566.9
2018,10,20,12,45,921.0,81.0,1.45,31.05,670.0,728.73,533.92
2018,10,20,13,0,917.0,80.0,1.5,31.3,656.0,677.15,497.28
2018,10,20,13,15,910.0,79.5,1.6,31.35,635.0,622.28,457.88
2018,10,20,13,30,903.0,79.0,1.7,31.4,614.0,565.92,415.89
2018,10,20,13,45,830.5,94.5,1.8,31.4,568.5,493.49,361.09
2018,10,20,14,0,758.0,110.0,1.9,31.4,523.0,423.09,306.59
2018,10,20,14,15,775.5,97.5,1.95,31.2,496.5,369.48,262.05
2018,10,20,14,30,793.0,85.0,2.0,31.0,470.0,311.74,212.81
2018,10,20,14,45,802.5,76.0,2.05,30.85,437.5,252.32,161.87
2018,10,20,15,0,812.0,67.0,2.1,30.7,405.0,191.2,111.3
2018,10,20,15,15,782.5,64.0,2.1,30.7,360.5,129.6,68.01
2018,10,20,15,30,753.0,61.0,2.1,30.7,316.0,71.57,41.12
2018,10,20,15,45,711.5,57.0,1.8,29.35,269.0,51.93,38.29
2018,10,20,16,0,670.0,53.0,1.5,28.0,222.0,48.3,35.38
2018,10,20,16,15,591.0,48.5,1.45,26.55,174.0,40.52,28.78
2018,10,20,16,30,512.0,44.0,1.4,25.1,126.0,36.64,25.25
2018,10,20,16,45,396.0,35.0,1.35,23.6,85.0,29.08,18.12
2018,10,20,17,0,280.0,26.0,1.3,22.1,44.0,21.69,3.94
2018,10,20,17,15,164.5,16.0,1.4,21.35,24.0,12.59,0.0
2018,10,20,17,30,49.0,6.0,1.5,20.6,4.0,0.0,0.0
2018,10,20,17,45,24.5,3.0,1.6,19.85,2.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,6,15,76.5,7.5,1.25,10.3,9.0,0.0,0.0
2018,10,21,6,30,153.0,15.0,1.4,10.9,18.0,121.1,0.0
2018,10,21,6,45,293.0,24.5,1.5,11.5,50.0,288.75,110.56
2018,10,21,7,0,433.0,34.0,1.6,12.1,82.0,439.61,346.72
2018,10,21,7,15,447.5,42.5,1.7,12.85,114.0,478.48,389.59
2018,10,21,7,30,462.0,51.0,1.8,13.6,146.0,517.08,424.29
2018,10,21,7,45,369.0,76.0,1.95,14.3,164.0,471.47,390.51
2018,10,21,8,0,276.0,101.0,2.1,15.0,182.0,403.04,335.62
2018,10,21,8,15,312.5,115.5,2.05,15.65,221.5,459.71,380.48
2018,10,21,8,30,349.0,130.0,2.0,16.3,261.0,541.26,441.53
2018,10,21,8,45,407.0,137.0,1.9,16.95,307.0,610.5,491.9
2018,10,21,9,0,465.0,144.0,1.8,17.6,353.0,679.52,540.15
2018,10,21,9,15,585.5,129.5,1.75,18.35,415.0,795.79,619.77
2018,10,21,9,30,706.0,115.0,1.7,19.1,477.0,901.2,687.75
2018,10,21,9,45,791.5,98.5,1.6,19.85,528.0,957.24,719.46
2018,10,21,10,0,877.0,82.0,1.5,20.6,579.0,1003.98,744.57
2018,10,21,10,15,886.0,83.5,1.5,21.2,604.0,1004.27,741.27
2018,10,21,10,30,895.0,85.0,1.5,21.8,629.0,1000.59,736.18
2018,10,21,10,45,900.5,86.0,1.45,22.45,646.5,988.86,725.23
2018,10,21,11,0,906.0,87.0,1.4,23.1,664.0,973.23,712.09
2018,10,21,11,15,909.5,87.0,1.45,23.7,674.0,950.69,696.4
2018,10,21,11,30,913.0,87.0,1.5,24.3,684.0,924.46,678.45
2018,10,21,11,45,913.5,87.5,1.55,24.9,686.0,892.57,656.86
2018,10,21,12,0,914.0,88.0,1.6,25.5,688.0,857.34,633.08
2018,10,21,12,15,911.0,88.5,1.7,25.9,682.0,816.17,606.24
2018,10,21,12,30,908.0,89.0,1.8,26.3,676.0,772.26,577.24
2018,10,21,12,45,901.5,89.0,1.95,26.7,661.5,722.87,543.15
2018,10,21,13,0,895.0,89.0,2.1,27.1,647.0,671.5,505.67
2018,10,21,13,15,887.5,88.0,2.25,27.35,625.5,616.82,464.86
2018,10,21,13,30,880.0,87.0,2.4,27.6,604.0,560.78,421.59
2018,10,21,13,45,868.5,85.0,2.6,27.85,575.0,500.8,374.01
2018,10,21,14,0,857.0,83.0,2.8,28.1,546.0,440.93,324.77
2018,10,21,14,15,841.5,81.0,2.95,27.85,511.0,378.09,272.3
2018,10,21,14,30,826.0,79.0,3.1,27.6,476.0,315.97,219.11
2018,10,21,14,45,804.0,76.0,3.25,27.4,435.5,252.48,164.92
2018,10,21,15,0,782.0,73.0,3.4,27.2,395.0,191.12,114.5
2018,10,21,15,15,750.5,69.5,3.4,27.2,350.5,130.8,71.38
2018,10,21,15,30,719.0,66.0,3.4,27.2,306.0,74.37,44.59
2018,10,21,15,45,673.5,61.0,3.55,25.85,259.0,50.51,37.68
2018,10,21,16,0,628.0,56.0,3.7,24.5,212.0,46.45,34.33
2018,10,21,16,15,525.0,52.0,3.7,23.25,163.0,42.72,31.05
2018,10,21,16,30,422.0,48.0,3.7,22.0,114.0,39.37,27.85
2018,10,21,16,45,290.5,35.5,3.7,20.75,73.5,29.07,18.14
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,17.49,0.0
2018,10,21,17,15,79.5,11.5,3.75,18.55,16.5,9.05,0.0
2018,10,21,17,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,49.0,6.0,1.7,10.45,6.5,0.0,0.0
2018,10,22,6,30,98.0,12.0,1.9,11.1,13.0,79.5,0.0
2018,10,22,6,45,259.0,22.5,2.15,11.75,46.0,259.82,69.13
2018,10,22,7,0,420.0,33.0,2.4,12.4,79.0,428.36,337.55
2018,10,22,7,15,512.5,40.0,2.55,13.0,124.0,530.05,431.55
2018,10,22,7,30,605.0,47.0,2.7,13.6,169.0,627.95,512.66
2018,10,22,7,45,660.5,51.0,2.85,14.25,216.0,702.77,571.94
2018,10,22,8,0,716.0,55.0,3.0,14.9,263.0,777.57,628.26
2018,10,22,8,15,752.5,58.0,3.0,15.45,309.0,832.51,666.87
2018,10,22,8,30,789.0,61.0,3.0,16.0,355.0,885.78,702.75
2018,10,22,8,45,814.5,64.0,3.0,16.6,398.0,926.04,728.01
2018,10,22,9,0,840.0,67.0,3.0,17.2,441.0,963.47,750.68
2018,10,22,9,15,856.5,69.0,3.0,17.75,478.5,975.05,755.13
2018,10,22,9,30,873.0,71.0,3.0,18.3,516.0,995.11,765.64
2018,10,22,9,45,884.0,73.5,3.0,18.9,547.5,1006.54,769.98
2018,10,22,10,0,895.0,76.0,3.0,19.5,579.0,1014.07,771.84
2018,10,22,10,15,905.5,76.5,3.0,20.1,604.5,1014.53,769.09
2018,10,22,10,30,916.0,77.0,3.0,20.7,630.0,1010.96,763.86
2018,10,22,10,45,922.0,78.0,3.05,21.25,648.0,999.51,754.16
2018,10,22,11,0,928.0,79.0,3.1,21.8,666.0,984.05,741.99
2018,10,22,11,15,931.0,79.5,3.2,22.2,676.0,961.23,725.84
2018,10,22,11,30,934.0,80.0,3.3,22.6,686.0,934.63,707.22
2018,10,22,11,45,935.0,80.0,3.4,23.0,688.0,902.07,684.54
2018,10,22,12,0,936.0,80.0,3.5,23.4,690.0,866.09,659.47
2018,10,22,12,15,934.5,79.5,3.55,23.65,684.0,824.32,630.37
2018,10,22,12,30,933.0,79.0,3.6,23.9,678.0,779.67,599.09
2018,10,22,12,45,928.5,78.0,3.7,24.1,663.5,729.71,563.16
2018,10,22,13,0,924.0,77.0,3.8,24.3,649.0,677.55,523.35
2018,10,22,13,15,915.5,76.0,3.9,24.25,626.5,621.06,479.7
2018,10,22,13,30,907.0,75.0,4.0,24.2,604.0,563.27,433.67
2018,10,22,13,45,896.5,74.0,4.1,24.15,575.5,503.47,384.57
2018,10,22,14,0,886.0,73.0,4.2,24.1,547.0,443.1,333.41
2018,10,22,14,15,871.0,71.0,4.35,23.7,512.0,379.93,279.12
2018,10,22,14,30,856.0,69.0,4.5,23.3,477.0,317.31,224.05
2018,10,22,14,45,834.5,66.5,4.6,22.95,436.0,251.14,166.23
2018,10,22,15,0,813.0,64.0,4.7,22.6,395.0,188.6,113.57
2018,10,22,15,15,782.5,61.5,4.7,22.6,350.5,127.42,68.88
2018,10,22,15,30,752.0,59.0,4.7,22.6,306.0,69.91,41.36
2018,10,22,15,45,706.5,55.0,4.8,21.2,259.0,50.28,38.24
2018,10,22,16,0,661.0,51.0,4.9,19.8,212.0,46.58,35.12
2018,10,22,16,15,575.5,46.5,4.75,18.9,164.0,38.87,28.26
2018,10,22,16,30,490.0,42.0,4.6,18.0,116.0,34.95,24.48
2018,10,22,16,45,349.0,32.0,4.45,17.1,75.0,26.46,16.07
2018,10,22,17,0,208.0,22.0,4.3,16.2,34.0,18.17,0.0
2018,10,22,17,15,104.0,11.0,4.15,15.6,17.0,8.65,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,6,15,47.0,5.5,1.45,10.2,6.0,0.0,0.0
2018,10,23,6,30,94.0,11.0,1.5,10.9,12.0,75.9,0.0
2018,10,23,6,45,250.5,22.0,1.6,11.55,44.0,250.83,28.58
2018,10,23,7,0,407.0,33.0,1.7,12.2,76.0,418.03,325.79
2018,10,23,7,15,498.5,39.5,1.9,12.9,119.5,517.89,419.49
2018,10,23,7,30,590.0,46.0,2.1,13.6,163.0,622.5,505.47
2018,10,23,7,45,588.5,56.5,2.3,14.35,199.0,652.75,530.99
2018,10,23,8,0,587.0,67.0,2.5,15.1,235.0,680.54,552.85
2018,10,23,8,15,458.0,96.0,2.5,15.55,240.5,597.42,488.64
2018,10,23,8,30,329.0,125.0,2.5,16.0,246.0,491.04,404.46
2018,10,23,8,45,304.5,149.5,2.5,16.4,272.0,500.5,409.88
2018,10,23,9,0,280.0,174.0,2.5,16.8,298.0,507.07,412.16
2018,10,23,9,15,340.0,180.0,2.6,17.1,343.0,572.62,462.47
2018,10,23,9,30,400.0,186.0,2.7,17.4,388.0,662.75,528.97
2018,10,23,9,45,418.5,194.0,2.8,17.7,417.0,686.92,545.08
2018,10,23,10,0,437.0,202.0,2.9,18.0,446.0,708.77,559.88
2018,10,23,10,15,317.0,230.5,3.05,18.2,411.5,588.69,467.43
2018,10,23,10,30,197.0,259.0,3.2,18.4,377.0,470.48,374.74
2018,10,23,10,45,207.5,273.0,3.35,18.65,400.5,488.3,388.33
2018,10,23,11,0,218.0,287.0,3.5,18.9,424.0,504.44,399.95
2018,10,23,11,15,304.5,270.0,3.6,18.85,464.5,576.19,455.92
2018,10,23,11,30,391.0,253.0,3.7,18.8,505.0,620.39,490.59
2018,10,23,11,45,424.0,247.0,3.75,18.75,521.0,643.31,507.35
2018,10,23,12,0,457.0,241.0,3.8,18.7,537.0,642.46,506.91
2018,10,23,12,15,376.0,240.0,3.8,18.65,482.0,536.17,425.83
2018,10,23,12,30,295.0,239.0,3.8,18.6,427.0,453.94,361.72
2018,10,23,12,45,453.5,202.5,3.85,18.6,484.5,524.63,417.9
2018,10,23,13,0,612.0,166.0,3.9,18.6,542.0,570.45,452.79
2018,10,23,13,15,663.0,147.5,3.75,18.85,542.0,545.77,431.45
2018,10,23,13,30,714.0,129.0,3.6,19.1,542.0,514.21,404.14
2018,10,23,13,45,681.0,130.5,3.45,19.35,509.0,454.0,353.83
2018,10,23,14,0,648.0,132.0,3.3,19.6,476.0,396.13,304.64
2018,10,23,14,15,479.0,157.5,3.1,19.7,402.5,307.72,233.7
2018,10,23,14,30,310.0,183.0,2.9,19.8,329.0,238.04,179.36
2018,10,23,14,45,457.0,138.0,2.75,19.95,332.5,216.11,153.94
2018,10,23,15,0,604.0,93.0,2.6,20.1,336.0,174.56,112.01
2018,10,23,15,15,676.5,76.0,2.6,20.1,319.0,124.77,71.44
2018,10,23,15,30,749.0,59.0,2.6,20.1,302.0,69.85,41.75
2018,10,23,15,45,705.5,54.5,2.45,19.65,255.0,49.87,38.14
2018,10,23,16,0,662.0,50.0,2.3,19.2,208.0,45.77,34.5
2018,10,23,16,15,542.0,47.5,2.05,18.2,157.5,39.4,28.79
2018,10,23,16,30,422.0,45.0,1.8,17.2,107.0,37.04,26.33
2018,10,23,16,45,280.0,32.5,1.55,16.15,67.0,26.65,16.06
2018,10,23,17,0,138.0,20.0,1.3,15.1,27.0,15.22,0.0
2018,10,23,17,15,69.0,10.0,1.4,14.65,13.5,7.87,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.5,1.15,10.5,4.5,0.0,0.0
2018,10,24,6,30,45.0,9.0,1.1,11.0,9.0,39.29,0.0
2018,10,24,6,45,175.5,22.0,1.05,11.45,37.5,193.63,0.0
2018,10,24,7,0,306.0,35.0,1.0,11.9,66.0,338.34,261.94
2018,10,24,7,15,439.0,40.0,1.2,12.7,111.0,468.83,379.11
2018,10,24,7,30,572.0,45.0,1.4,13.5,156.0,605.51,488.75
2018,10,24,7,45,592.0,52.5,1.6,14.35,194.5,650.28,524.75
2018,10,24,8,0,612.0,60.0,1.8,15.2,233.0,694.08,558.37
2018,10,24,8,15,647.5,67.0,1.7,15.85,278.0,750.59,597.42
2018,10,24,8,30,683.0,74.0,1.6,16.5,323.0,805.94,633.45
2018,10,24,8,45,754.0,67.5,1.5,17.15,372.5,870.31,674.01
2018,10,24,9,0,825.0,61.0,1.4,17.8,422.0,927.39,707.72
2018,10,24,9,15,842.0,63.0,1.4,18.55,458.5,951.32,719.45
2018,10,24,9,30,859.0,65.0,1.4,19.3,495.0,971.89,729.18
2018,10,24,9,45,870.0,66.5,1.35,20.05,525.5,982.07,731.25
2018,10,24,10,0,881.0,68.0,1.3,20.8,556.0,988.48,731.05
2018,10,24,10,15,888.5,69.0,1.4,21.4,579.5,986.83,728.71
2018,10,24,10,30,896.0,70.0,1.5,22.0,603.0,981.27,724.02
2018,10,24,10,45,900.5,71.0,1.55,22.65,619.5,968.86,714.16
2018,10,24,11,0,905.0,72.0,1.6,23.3,636.0,952.6,702.01
2018,10,24,11,15,907.0,72.0,1.7,23.8,645.0,929.0,686.26
2018,10,24,11,30,909.0,72.0,1.8,24.3,654.0,901.82,668.18
2018,10,24,11,45,908.5,72.0,1.9,24.75,655.0,869.01,646.42
2018,10,24,12,0,908.0,72.0,2.0,25.2,656.0,832.98,622.39
2018,10,24,12,15,905.5,72.0,2.15,25.55,649.5,792.35,595.65
2018,10,24,12,30,903.0,72.0,2.3,25.9,643.0,748.98,566.63
2018,10,24,12,45,898.0,71.5,2.4,26.25,629.0,700.82,532.73
2018,10,24,13,0,893.0,71.0,2.5,26.6,615.0,650.59,495.03
2018,10,24,13,15,833.0,87.5,2.55,26.6,581.0,586.78,446.41
2018,10,24,13,30,773.0,104.0,2.6,26.6,547.0,521.73,395.99
2018,10,24,13,45,667.5,128.0,2.65,26.65,497.0,445.27,336.23
2018,10,24,14,0,562.0,152.0,2.7,26.7,447.0,372.19,278.62
2018,10,24,14,15,491.0,155.0,2.65,26.45,400.5,309.99,228.89
2018,10,24,14,30,420.0,158.0,2.6,26.2,354.0,255.38,185.14
2018,10,24,14,45,343.0,155.0,2.6,25.95,306.0,199.93,141.83
2018,10,24,15,0,266.0,152.0,2.6,25.7,258.0,158.09,110.84
2018,10,24,15,15,431.5,111.5,2.6,25.7,260.0,124.42,78.98
2018,10,24,15,30,597.0,71.0,2.6,25.7,262.0,69.97,43.03
2018,10,24,15,45,612.5,59.5,2.45,24.9,228.5,48.73,36.29
2018,10,24,16,0,628.0,48.0,2.3,24.1,195.0,43.77,32.04
2018,10,24,16,15,557.0,42.5,2.15,23.2,150.5,38.64,27.47
2018,10,24,16,30,486.0,37.0,2.0,22.3,106.0,30.93,20.5
2018,10,24,16,45,351.0,28.5,1.85,21.4,68.5,23.63,12.92
2018,10,24,17,0,216.0,20.0,1.7,20.5,31.0,16.58,0.0
2018,10,24,17,15,108.0,10.0,1.95,19.9,15.5,7.87,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,15,41.0,4.5,1.15,12.3,5.0,0.0,0.0
2018,10,25,6,30,82.0,9.0,1.2,12.7,10.0,65.8,0.0
2018,10,25,6,45,204.5,20.5,1.2,13.1,37.0,210.63,0.0
2018,10,25,7,0,327.0,32.0,1.2,13.5,64.0,353.09,268.44
2018,10,25,7,15,382.5,42.0,1.35,14.15,100.0,423.85,342.3
2018,10,25,7,30,438.0,52.0,1.5,14.8,136.0,497.86,405.28
2018,10,25,7,45,420.5,68.0,1.65,15.4,166.0,507.88,415.66
2018,10,25,8,0,403.0,84.0,1.8,16.0,196.0,522.51,428.1
2018,10,25,8,15,378.5,103.5,1.85,16.9,223.0,532.14,434.44
2018,10,25,8,30,354.0,123.0,1.9,17.8,250.0,538.21,436.36
2018,10,25,8,45,443.0,124.0,1.95,18.7,302.5,630.33,504.82
2018,10,25,9,0,532.0,125.0,2.0,19.6,355.0,722.98,569.4
2018,10,25,9,15,690.5,97.5,2.15,20.55,423.5,862.39,664.97
2018,10,25,9,30,849.0,70.0,2.3,21.5,492.0,968.18,733.34
2018,10,25,9,45,866.0,70.0,2.4,22.5,523.5,982.26,738.41
2018,10,25,10,0,883.0,70.0,2.5,23.5,555.0,992.63,741.99
2018,10,25,10,15,892.5,70.5,2.55,24.15,579.5,992.22,739.07
2018,10,25,10,30,902.0,71.0,2.6,24.8,604.0,987.88,733.81
2018,10,25,10,45,908.0,72.0,2.65,25.45,621.5,976.77,724.3
2018,10,25,11,0,914.0,73.0,2.7,26.1,639.0,961.72,712.41
2018,10,25,11,15,917.5,73.0,2.7,26.55,648.5,939.25,695.91
2018,10,25,11,30,921.0,73.0,2.7,27.0,658.0,913.07,677.16
2018,10,25,11,45,922.5,72.5,2.7,27.4,660.0,880.97,654.69
2018,10,25,12,0,924.0,72.0,2.7,27.8,662.0,845.5,630.04
2018,10,25,12,15,922.0,72.0,2.7,28.1,656.0,804.62,601.93
2018,10,25,12,30,920.0,72.0,2.7,28.4,650.0,760.93,571.81
2018,10,25,12,45,915.0,72.0,2.7,28.65,636.0,712.53,537.53
2018,10,25,13,0,910.0,72.0,2.7,28.9,622.0,662.0,499.53
2018,10,25,13,15,904.0,71.0,2.65,29.0,601.5,607.94,458.14
2018,10,25,13,30,898.0,70.0,2.6,29.1,581.0,552.35,414.47
2018,10,25,13,45,888.0,69.0,2.6,29.25,553.0,493.57,367.19
2018,10,25,14,0,878.0,68.0,2.6,29.4,525.0,434.19,317.98
2018,10,25,14,15,863.0,66.0,2.6,29.3,490.5,371.78,265.49
2018,10,25,14,30,848.0,64.0,2.6,29.2,456.0,309.94,212.37
2018,10,25,14,45,827.5,62.5,2.6,29.1,417.0,248.08,159.44
2018,10,25,15,0,807.0,61.0,2.6,29.0,378.0,184.93,107.74
2018,10,25,15,15,776.0,57.5,2.6,29.0,333.5,123.52,64.13
2018,10,25,15,30,745.0,54.0,2.6,29.0,289.0,65.88,36.97
2018,10,25,15,45,699.5,50.5,2.1,27.8,243.0,46.57,34.0
2018,10,25,16,0,654.0,47.0,1.6,26.6,197.0,43.2,31.18
2018,10,25,16,15,578.5,42.0,1.6,25.25,152.0,38.4,26.98
2018,10,25,16,30,503.0,37.0,1.6,23.9,107.0,31.06,20.38
2018,10,25,16,45,361.0,28.5,1.55,22.5,68.5,23.72,12.52
2018,10,25,17,0,219.0,20.0,1.5,21.1,30.0,16.66,0.0
2018,10,25,17,15,109.5,10.0,1.7,20.5,15.0,7.87,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,45.0,5.0,1.15,11.55,5.0,0.0,0.0
2018,10,26,6,30,90.0,10.0,1.2,12.1,10.0,72.35,0.0
2018,10,26,6,45,243.5,20.0,1.2,12.6,38.5,237.68,0.0
2018,10,26,7,0,397.0,30.0,1.2,13.1,67.0,407.46,303.83
2018,10,26,7,15,461.0,38.0,1.25,13.8,105.5,485.05,387.99
2018,10,26,7,30,525.0,46.0,1.3,14.5,144.0,566.21,455.76
2018,10,26,7,45,577.0,51.5,1.3,15.15,187.0,635.45,509.81
2018,10,26,8,0,629.0,57.0,1.3,15.8,230.0,705.57,561.29
2018,10,26,8,15,557.0,79.5,1.15,16.7,252.5,680.75,539.57
2018,10,26,8,30,485.0,102.0,1.0,17.6,275.0,638.32,505.27
2018,10,26,8,45,442.5,126.0,0.85,18.45,298.5,632.54,497.56
2018,10,26,9,0,400.0,150.0,0.7,19.3,322.0,622.13,484.75
2018,10,26,9,15,438.5,156.5,0.65,20.1,360.0,668.87,515.34
2018,10,26,9,30,477.0,163.0,0.6,20.9,398.0,713.92,543.08
2018,10,26,9,45,561.5,150.0,0.5,21.7,443.5,779.71,583.09
2018,10,26,10,0,646.0,137.0,0.4,22.5,489.0,855.51,627.26
2018,10,26,10,15,587.0,162.5,0.35,23.2,493.0,815.13,596.35
2018,10,26,10,30,528.0,188.0,0.3,23.9,497.0,764.11,559.78
2018,10,26,10,45,605.0,168.5,0.25,24.6,532.5,813.2,590.04
2018,10,26,11,0,682.0,149.0,0.2,25.3,568.0,847.87,608.41
2018,10,26,11,15,680.0,152.0,0.25,25.85,575.5,827.28,593.95
2018,10,26,11,30,678.0,155.0,0.3,26.4,583.0,803.84,578.64
2018,10,26,11,45,678.5,155.5,0.4,26.95,584.5,777.23,562.2
2018,10,26,12,0,679.0,156.0,0.5,27.5,586.0,747.95,543.48
2018,10,26,12,15,663.0,159.5,0.6,27.85,576.0,706.26,516.1
2018,10,26,12,30,647.0,163.0,0.7,28.2,566.0,663.41,487.38
2018,10,26,12,45,667.0,152.0,0.85,28.6,559.5,630.85,465.84
2018,10,26,13,0,687.0,141.0,1.0,29.0,553.0,594.61,440.62
2018,10,26,13,15,726.0,123.0,1.05,29.25,545.0,559.15,414.49
2018,10,26,13,30,765.0,105.0,1.1,29.5,537.0,517.96,383.03
2018,10,26,13,45,789.5,93.5,1.15,29.7,519.5,471.55,346.32
2018,10,26,14,0,814.0,82.0,1.2,29.9,502.0,421.01,304.92
2018,10,26,14,15,772.5,83.5,1.2,29.85,460.5,355.08,251.74
2018,10,26,14,30,731.0,85.0,1.2,29.8,419.0,292.95,200.71
2018,10,26,14,45,722.0,78.0,1.2,29.7,383.5,235.17,152.06
2018,10,26,15,0,713.0,71.0,1.2,29.6,348.0,178.08,105.58
2018,10,26,15,15,680.5,69.0,1.2,29.6,308.0,120.03,64.62
2018,10,26,15,30,648.0,67.0,1.2,29.6,268.0,68.97,40.63
2018,10,26,15,45,578.5,63.0,0.9,28.6,221.0,51.03,37.61
2018,10,26,16,0,509.0,59.0,0.6,27.6,174.0,47.78,34.88
2018,10,26,16,15,456.0,49.5,0.6,26.9,134.0,40.44,28.45
2018,10,26,16,30,403.0,40.0,0.6,26.2,94.0,32.99,21.69
2018,10,26,16,45,289.0,30.0,0.6,25.5,60.5,24.78,12.62
2018,10,26,17,0,175.0,20.0,0.6,24.8,27.0,15.74,0.0
2018,10,26,17,15,87.5,10.0,0.7,24.15,13.5,7.87,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,7.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,14.0,6.0,1.5,13.5,6.0,14.76,0.0
2018,10,27,6,45,66.0,19.5,1.65,14.0,25.0,92.17,0.0
2018,10,27,7,0,118.0,33.0,1.8,14.5,44.0,169.56,123.87
2018,10,27,7,15,210.5,46.5,1.9,15.1,80.0,283.69,230.5
2018,10,27,7,30,303.0,60.0,2.0,15.7,116.0,386.28,318.25
2018,10,27,7,45,365.5,69.5,2.1,16.3,155.5,461.26,379.9
2018,10,27,8,0,428.0,79.0,2.2,16.9,195.0,539.12,441.28
2018,10,27,8,15,456.5,90.5,2.1,17.7,234.0,589.14,477.75
2018,10,27,8,30,485.0,102.0,2.0,18.5,273.0,638.44,512.13
2018,10,27,8,45,480.0,117.0,1.9,19.3,303.5,658.01,523.24
2018,10,27,9,0,475.0,132.0,1.8,20.1,334.0,674.88,532.09
2018,10,27,9,15,461.0,150.0,1.75,20.85,360.0,683.66,535.12
2018,10,27,9,30,447.0,168.0,1.7,21.6,386.0,689.47,535.35
2018,10,27,9,45,532.5,156.0,1.7,22.35,432.0,757.59,581.79
2018,10,27,10,0,618.0,144.0,1.7,23.1,478.0,834.76,631.52
2018,10,27,10,15,587.0,161.0,1.75,23.75,489.5,813.18,613.94
2018,10,27,10,30,556.0,178.0,1.8,24.4,501.0,780.08,589.61
2018,10,27,10,45,597.0,170.0,1.85,25.0,526.0,806.62,606.46
2018,10,27,11,0,638.0,162.0,1.9,25.6,551.0,819.88,613.67
2018,10,27,11,15,585.0,183.5,1.9,26.25,544.5,771.82,578.32
2018,10,27,11,30,532.0,205.0,1.9,26.9,538.0,716.6,537.72
2018,10,27,11,45,556.0,197.0,1.95,27.6,546.0,705.63,529.41
2018,10,27,12,0,580.0,189.0,2.0,28.3,554.0,691.05,518.13
2018,10,27,12,15,642.5,166.5,2.05,28.55,567.0,696.87,522.27
2018,10,27,12,30,705.0,144.0,2.1,28.8,580.0,687.17,515.33
2018,10,27,12,45,744.0,127.0,2.15,29.1,578.0,658.86,494.65
2018,10,27,13,0,783.0,110.0,2.2,29.4,576.0,623.44,468.4
2018,10,27,13,15,667.5,138.5,2.3,29.4,526.0,539.52,406.1
2018,10,27,13,30,552.0,167.0,2.4,29.4,476.0,455.84,343.28
2018,10,27,13,45,570.5,151.5,2.5,29.4,456.5,419.71,314.38
2018,10,27,14,0,589.0,136.0,2.6,29.4,437.0,375.04,277.71
2018,10,27,14,15,638.5,115.0,2.75,29.15,421.5,333.77,241.91
2018,10,27,14,30,688.0,94.0,2.9,28.9,406.0,285.97,199.34
2018,10,27,14,45,628.0,96.5,3.0,28.65,361.5,226.53,150.71
2018,10,27,15,0,568.0,99.0,3.1,28.4,317.0,173.91,109.57
2018,10,27,15,15,592.5,82.0,3.1,28.4,285.5,121.66,69.85
2018,10,27,15,30,617.0,65.0,3.1,28.4,254.0,66.66,39.42
2018,10,27,15,45,588.5,57.5,3.2,27.1,214.0,47.05,34.48
2018,10,27,16,0,560.0,50.0,3.3,25.8,174.0,41.33,29.64
2018,10,27,16,15,440.0,46.0,3.3,24.75,129.0,37.56,26.23
2018,10,27,16,30,320.0,42.0,3.3,23.7,84.0,34.26,22.88
2018,10,27,16,45,203.5,29.0,3.25,22.65,51.5,22.07,10.18
2018,10,27,17,0,87.0,16.0,3.2,21.6,19.0,12.59,0.0
2018,10,27,17,15,43.5,8.0,3.35,20.85,9.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,31.0,4.0,2.65,13.85,4.0,0.0,0.0
2018,10,28,6,30,62.0,8.0,2.9,14.3,8.0,6.29,0.0
2018,10,28,6,45,212.5,18.5,3.1,14.7,34.5,175.35,0.0
2018,10,28,7,0,363.0,29.0,3.3,15.1,61.0,379.35,272.81
2018,10,28,7,15,453.5,36.0,3.45,15.85,101.0,476.44,382.98
2018,10,28,7,30,544.0,43.0,3.6,16.6,141.0,578.72,469.75
2018,10,28,7,45,621.0,45.5,3.7,17.3,188.0,659.41,534.87
2018,10,28,8,0,698.0,48.0,3.8,18.0,235.0,750.42,604.34
2018,10,28,8,15,735.0,51.5,3.85,18.65,279.5,805.52,644.03
2018,10,28,8,30,772.0,55.0,3.9,19.3,324.0,859.18,681.09
2018,10,28,8,45,797.5,57.0,3.95,19.95,365.0,885.86,697.47
2018,10,28,9,0,823.0,59.0,4.0,20.6,406.0,921.05,719.52
2018,10,28,9,15,837.5,62.0,4.0,21.15,441.5,943.7,732.2
2018,10,28,9,30,852.0,65.0,4.0,21.7,477.0,962.93,742.39
2018,10,28,9,45,860.0,67.5,4.0,22.2,506.5,971.28,745.15
2018,10,28,10,0,868.0,70.0,4.0,22.7,536.0,975.88,745.49
2018,10,28,10,15,876.5,71.0,4.0,23.1,559.5,975.19,742.65
2018,10,28,10,30,885.0,72.0,4.0,23.5,583.0,970.65,737.39
2018,10,28,10,45,890.5,73.0,4.05,23.85,600.0,959.3,728.1
2018,10,28,11,0,896.0,74.0,4.1,24.2,617.0,944.13,716.41
2018,10,28,11,15,898.0,74.0,4.15,24.4,625.5,920.73,699.62
2018,10,28,11,30,900.0,74.0,4.2,24.6,634.0,893.8,680.53
2018,10,28,11,45,900.0,74.5,4.25,24.8,635.5,862.31,658.32
2018,10,28,12,0,900.0,75.0,4.3,25.0,637.0,827.6,633.85
2018,10,28,12,15,893.5,76.0,4.35,25.05,629.5,785.33,604.32
2018,10,28,12,30,887.0,77.0,4.4,25.1,622.0,740.68,572.91
2018,10,28,12,45,853.5,86.0,4.5,25.15,600.5,683.69,530.96
2018,10,28,13,0,820.0,95.0,4.6,25.2,579.0,631.8,490.8
2018,10,28,13,15,704.5,125.0,4.65,25.05,530.5,548.24,425.9
2018,10,28,13,30,589.0,155.0,4.7,24.9,482.0,470.71,364.84
2018,10,28,13,45,521.0,163.5,4.75,24.8,442.0,401.3,309.52
2018,10,28,14,0,453.0,172.0,4.8,24.7,402.0,344.06,262.99
2018,10,28,14,15,308.5,178.0,4.8,24.35,330.0,258.64,196.07
2018,10,28,14,30,164.0,184.0,4.8,24.0,258.0,193.45,146.41
2018,10,28,14,45,150.5,166.5,4.8,23.65,229.5,162.79,121.49
2018,10,28,15,0,137.0,149.0,4.8,23.3,201.0,134.23,98.65
2018,10,28,15,15,231.0,124.5,4.8,23.3,199.5,113.77,79.09
2018,10,28,15,30,325.0,100.0,4.8,23.3,198.0,80.01,55.61
2018,10,28,15,45,310.0,86.5,4.65,22.2,167.5,62.59,48.64
2018,10,28,16,0,295.0,73.0,4.5,21.1,137.0,53.57,40.82
2018,10,28,16,15,267.5,57.5,4.4,20.55,104.5,42.78,31.16
2018,10,28,16,30,240.0,42.0,4.3,20.0,72.0,31.68,21.0
2018,10,28,16,45,186.5,30.0,4.2,19.45,47.0,22.71,10.05
2018,10,28,17,0,133.0,18.0,4.1,18.9,22.0,14.16,0.0
2018,10,28,17,15,66.5,9.0,3.95,18.35,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
