Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,79.88,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,211.72,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,363.03,280.42
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,505.01,417.38
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,605.35,504.09
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,707.4,587.97
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,775.69,640.61
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,843.06,690.04
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,884.28,717.73
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,932.31,749.42
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,962.45,768.26
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,989.03,784.27
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,1011.34,796.43
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,1029.64,805.68
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,1033.5,804.86
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,1033.17,801.33
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,1009.67,781.85
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,993.93,768.19
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,927.83,719.34
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,856.5,666.95
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,855.27,665.0
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,853.69,662.5
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,829.58,644.22
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,793.54,617.56
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,744.97,580.3
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,693.81,539.69
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,635.92,493.54
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,576.93,445.46
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,508.82,389.38
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,440.27,331.9
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,373.91,275.15
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,309.97,219.59
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,247.36,165.35
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,185.03,113.48
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,126.55,70.55
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,73.06,42.37
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,49.2,36.94
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,45.15,33.44
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,34.21,23.5
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,25.99,14.08
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,15.74,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,3.93,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,89.25,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,221.06,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,389.96,289.92
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,539.85,431.76
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,618.12,495.58
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,696.67,554.52
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,750.22,593.69
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,802.43,629.94
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,847.77,659.85
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,890.79,687.13
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,894.03,688.7
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,893.0,687.63
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,867.19,669.39
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,829.32,642.77
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,861.17,664.05
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,882.3,677.05
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,878.7,672.56
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,871.51,666.06
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,845.27,646.69
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,816.4,625.79
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,780.66,599.34
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,743.12,571.2
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,698.11,537.69
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,646.6,499.4
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,552.88,428.86
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,454.11,353.93
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,396.44,309.44
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,343.75,268.03
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,365.72,282.98
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,363.99,277.32
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,326.54,244.07
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,285.29,206.91
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,229.41,159.79
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,176.97,116.81
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,125.89,79.25
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,80.91,53.39
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,57.02,44.21
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,47.62,35.87
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,35.91,25.06
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,24.08,12.25
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,14.56,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,3.93,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,26.22,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,54.39,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,173.44,127.82
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,252.03,209.91
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,348.58,293.87
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,428.54,361.42
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,487.83,410.58
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,547.53,458.5
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,572.02,477.17
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,595.12,494.38
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,638.49,525.31
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,680.16,553.78
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,717.52,578.39
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,752.38,600.65
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,783.72,620.21
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,820.57,643.44
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,828.52,646.13
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,832.68,646.57
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,819.77,636.75
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,803.63,624.9
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,779.81,607.09
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,753.1,586.85
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,705.57,551.23
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,652.29,511.31
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,591.35,464.64
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,533.28,419.52
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,490.62,385.84
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,447.83,351.31
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,401.98,313.85
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,356.48,275.83
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,307.61,234.68
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,260.72,194.69
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,212.92,154.26
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,168.0,117.17
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,121.94,82.36
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,83.52,58.46
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,60.04,47.22
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,47.51,36.01
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,34.38,23.84
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,21.06,9.58
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,12.59,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,7.87,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,134.71,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,317.08,228.64
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,449.32,370.86
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,548.0,457.89
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,648.6,541.57
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,721.68,598.93
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,794.25,653.16
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,850.09,692.63
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,903.8,729.08
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,922.6,738.25
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,946.84,751.16
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,956.19,753.06
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,961.79,752.36
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,960.8,747.67
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,956.04,740.52
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,943.02,727.97
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,926.39,713.19
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,882.98,681.22
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,831.6,643.89
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,775.88,603.51
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,719.87,562.69
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,670.95,525.65
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,621.96,488.06
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,642.17,503.04
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,646.29,504.77
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,601.28,468.69
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,553.24,429.53
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,491.06,378.55
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,429.77,326.96
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,360.76,268.75
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,296.46,213.61
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,236.65,161.78
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,180.11,114.31
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,124.93,72.94
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,74.68,44.82
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,48.92,37.13
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,42.72,31.59
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,34.22,23.48
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,25.75,12.19
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,14.95,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,135.37,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,316.56,218.51
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,451.53,368.02
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,545.87,449.19
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,642.24,525.94
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,711.37,579.37
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,779.87,629.94
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,828.67,663.77
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,875.28,694.9
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,899.56,708.51
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,920.57,719.6
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,922.92,717.51
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,921.58,713.09
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,928.47,715.44
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,931.64,715.25
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,925.41,708.13
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,915.47,698.77
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,897.59,684.88
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,876.21,668.84
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,847.17,647.08
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,815.01,623.36
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,771.5,591.97
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,726.28,557.82
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,672.26,517.08
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,618.25,475.78
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,567.3,436.67
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,515.73,396.06
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,458.68,350.14
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,402.56,303.86
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,342.98,254.33
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,285.97,206.11
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,231.47,159.83
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,179.85,117.2
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,129.08,79.58
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,79.73,50.43
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,53.28,40.74
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,44.34,32.79
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,33.5,22.67
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,22.63,9.25
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,14.16,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,9.44,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,24.58,10.77
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,38.49,26.62
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,59.61,45.7
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,80.0,63.89
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,104.36,85.34
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,144.84,120.06
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,161.91,134.26
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,179.1,148.33
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,179.44,147.61
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,161.22,131.53
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,239.68,197.6
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,320.78,263.46
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,309.49,252.3
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,276.35,224.38
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,258.64,208.51
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,241.65,193.27
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,266.04,212.97
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,289.18,231.33
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,301.83,241.47
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,313.01,250.39
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,288.46,230.55
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,265.09,211.75
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,209.97,167.08
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,150.29,118.46
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,175.7,139.71
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,188.22,149.84
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,223.06,177.23
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,246.97,194.27
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,224.34,174.29
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,199.92,152.51
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,165.22,122.89
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,131.67,94.61
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,103.51,70.81
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,72.43,49.4
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,50.65,39.24
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,40.87,30.3
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,30.73,20.61
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,20.4,7.22
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,13.38,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,43.21,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,146.9,88.54
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,223.27,184.21
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,295.98,250.65
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,370.17,314.65
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,435.07,369.29
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,519.85,437.37
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,572.3,477.96
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,623.81,516.83
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,680.33,558.01
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,735.25,596.17
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,755.35,607.72
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,782.37,624.47
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,791.64,628.62
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,797.72,630.67
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,777.18,614.03
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,754.27,595.93
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,781.82,614.47
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,803.52,628.31
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,793.15,619.49
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,778.58,608.08
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,729.26,570.8
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,679.29,532.5
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,630.1,494.12
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,581.04,455.35
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,529.68,415.04
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,473.5,370.32
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,423.5,329.15
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,373.92,287.32
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,320.92,242.35
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,269.84,198.34
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,212.26,150.58
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,161.78,110.11
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,116.5,75.79
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,76.28,50.59
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,53.06,40.76
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,43.89,32.51
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,31.81,21.17
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,19.6,5.75
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,11.41,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,41.6,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,146.61,79.48
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,228.45,187.19
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,307.67,259.96
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,408.15,345.37
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,476.1,402.49
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,544.86,458.45
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,577.9,484.01
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,609.71,508.0
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,640.18,529.43
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,668.82,548.91
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,709.82,577.4
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,748.35,603.29
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,776.71,621.67
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,810.18,643.66
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,805.67,638.08
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,797.96,630.69
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,780.85,616.58
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,761.02,600.6
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,707.1,559.37
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,661.08,523.69
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,633.23,502.14
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,603.54,478.85
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,523.68,416.29
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,437.74,348.84
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,385.06,306.98
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,336.34,267.64
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,312.27,247.32
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,286.18,224.58
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,275.07,212.11
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,260.85,195.53
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,212.24,153.87
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,166.83,116.01
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,120.91,81.24
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,80.76,55.48
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,55.51,43.31
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,43.14,32.19
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,30.71,20.39
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,18.09,4.09
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,10.62,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,60.37,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,199.07,94.85
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,304.55,248.24
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,390.0,327.78
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,479.62,403.66
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,549.24,460.74
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,619.77,516.22
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,664.76,549.99
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,708.53,581.86
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,741.18,603.67
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,771.44,623.2
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,770.45,619.44
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,766.47,613.85
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,778.61,620.46
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,787.84,624.84
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,789.41,623.79
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,787.9,620.74
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,775.0,610.03
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,766.37,602.37
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,744.69,584.98
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,720.14,565.58
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,691.52,543.1
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,660.07,518.38
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,612.85,482.0
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,565.12,444.78
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,512.52,403.1
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,455.59,357.53
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,412.29,321.54
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,367.98,283.66
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,327.62,247.87
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,281.07,206.4
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,226.64,159.69
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,172.16,114.31
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,122.2,76.51
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,78.0,49.69
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,50.7,38.86
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,41.76,30.76
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,30.34,19.83
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,18.83,3.37
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,11.02,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,69.69,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,214.69,80.86
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,331.37,263.84
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,421.76,346.25
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,517.96,425.04
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,582.42,475.98
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,646.25,524.34
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,692.05,557.42
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,735.91,588.06
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,798.49,630.39
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,858.17,669.11
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,872.07,674.66
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,882.67,678.52
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,899.65,687.1
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,912.8,693.0
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,897.09,678.7
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,878.21,662.91
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,862.87,650.47
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,850.63,640.22
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,830.32,624.71
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,806.11,606.84
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,750.71,568.53
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,699.7,531.9
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,631.93,482.77
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,566.54,434.58
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,519.36,399.71
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,471.98,363.39
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,425.28,326.45
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,378.0,287.74
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,327.92,245.79
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,274.28,200.15
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,220.78,154.94
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,171.0,113.78
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,122.15,76.93
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,79.12,50.63
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,51.98,39.84
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,43.15,31.85
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,31.02,20.28
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,18.75,2.17
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,11.02,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
