Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,15,58.5,5.0,1.25,1.85,6.0,0.0,0.0
2018,12,29,7,30,117.0,10.0,1.3,2.6,12.0,101.45,0.0
2018,12,29,7,45,289.0,18.5,1.4,3.4,41.5,300.32,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.2,71.0,475.43,364.78
2018,12,29,8,15,543.5,32.0,1.55,4.75,108.5,567.93,464.33
2018,12,29,8,30,626.0,37.0,1.6,5.3,146.0,661.33,543.65
2018,12,29,8,45,675.0,40.5,1.65,5.9,184.5,722.37,593.44
2018,12,29,9,0,724.0,44.0,1.7,6.5,223.0,782.31,639.81
2018,12,29,9,15,756.0,46.5,1.7,7.15,259.5,822.92,669.03
2018,12,29,9,30,788.0,49.0,1.7,7.8,296.0,850.36,687.39
2018,12,29,9,45,808.0,52.0,1.7,8.45,328.0,874.69,702.76
2018,12,29,10,0,828.0,55.0,1.7,9.1,360.0,895.94,715.39
2018,12,29,10,15,843.5,56.0,1.7,9.55,386.5,906.51,720.67
2018,12,29,10,30,859.0,57.0,1.7,10.0,413.0,913.67,723.56
2018,12,29,10,45,869.5,58.0,1.65,10.45,433.5,912.47,719.98
2018,12,29,11,0,880.0,59.0,1.6,10.9,454.0,907.66,714.04
2018,12,29,11,15,886.0,59.5,1.7,11.3,467.0,894.36,704.42
2018,12,29,11,30,892.0,60.0,1.8,11.7,480.0,877.53,692.42
2018,12,29,11,45,895.0,60.5,1.9,12.05,486.5,854.61,676.24
2018,12,29,12,0,898.0,61.0,2.0,12.4,493.0,828.37,657.69
2018,12,29,12,15,895.5,61.5,2.1,12.7,491.5,794.55,633.68
2018,12,29,12,30,893.0,62.0,2.2,13.0,490.0,757.99,607.54
2018,12,29,12,45,885.5,63.0,2.25,13.25,481.0,715.88,576.81
2018,12,29,13,0,878.0,64.0,2.3,13.5,472.0,671.77,543.35
2018,12,29,13,15,870.0,63.5,2.25,13.55,456.5,623.85,504.83
2018,12,29,13,30,862.0,63.0,2.2,13.6,441.0,574.49,464.28
2018,12,29,13,45,848.5,62.5,2.15,13.65,418.5,521.01,419.49
2018,12,29,14,0,835.0,62.0,2.1,13.7,396.0,469.43,374.9
2018,12,29,14,15,784.0,65.5,1.85,13.5,361.0,403.01,317.6
2018,12,29,14,30,733.0,69.0,1.6,13.3,326.0,340.55,262.73
2018,12,29,14,45,563.0,82.0,1.35,13.1,268.0,254.53,191.68
2018,12,29,15,0,393.0,95.0,1.1,12.9,210.0,182.87,134.32
2018,12,29,15,15,377.0,81.5,1.1,12.9,179.5,140.84,97.57
2018,12,29,15,30,361.0,68.0,1.1,12.9,149.0,100.96,64.47
2018,12,29,15,45,443.5,53.5,0.9,11.95,133.0,70.78,40.88
2018,12,29,16,0,526.0,39.0,0.7,11.0,117.0,32.77,23.32
2018,12,29,16,15,414.5,32.0,0.65,10.9,81.0,26.71,17.05
2018,12,29,16,30,303.0,25.0,0.6,10.8,45.0,20.86,4.75
2018,12,29,16,45,187.0,16.5,0.55,10.7,25.5,12.98,0.0
2018,12,29,17,0,71.0,8.0,0.5,10.6,6.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,0.5,10.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.0,2.0,5.05,4.5,0.0,0.0
2018,12,30,7,30,42.0,8.0,2.1,5.1,9.0,39.85,0.0
2018,12,30,7,45,133.5,21.0,2.15,5.15,32.0,173.14,0.0
2018,12,30,8,0,225.0,34.0,2.2,5.2,55.0,294.38,228.89
2018,12,30,8,15,319.0,43.0,2.05,5.45,89.5,391.39,327.28
2018,12,30,8,30,413.0,52.0,1.9,5.7,124.0,495.19,416.6
2018,12,30,8,45,534.0,53.5,1.75,5.95,170.5,617.33,515.4
2018,12,30,9,0,655.0,55.0,1.6,6.2,217.0,731.25,602.5
2018,12,30,9,15,703.0,57.0,1.45,6.55,255.5,786.74,641.62
2018,12,30,9,30,751.0,59.0,1.3,6.9,294.0,839.79,677.32
2018,12,30,9,45,782.0,59.5,1.15,7.3,327.0,871.56,695.89
2018,12,30,10,0,813.0,60.0,1.0,7.7,360.0,900.07,711.34
2018,12,30,10,15,804.5,66.5,0.9,8.0,381.5,895.25,704.14
2018,12,30,10,30,796.0,73.0,0.8,8.3,403.0,886.91,694.92
2018,12,30,10,45,733.0,89.5,0.7,8.6,405.0,842.5,660.76
2018,12,30,11,0,670.0,106.0,0.6,8.9,407.0,789.86,621.35
2018,12,30,11,15,757.5,90.5,0.8,9.35,440.0,827.81,650.76
2018,12,30,11,30,845.0,75.0,1.0,9.8,473.0,866.18,678.89
2018,12,30,11,45,873.5,69.5,1.25,10.3,486.0,848.86,668.55
2018,12,30,12,0,902.0,64.0,1.5,10.8,499.0,836.73,662.13
2018,12,30,12,15,901.0,64.5,1.65,11.3,498.0,803.95,639.33
2018,12,30,12,30,900.0,65.0,1.8,11.8,497.0,768.31,614.33
2018,12,30,12,45,894.0,64.5,1.95,12.3,487.5,725.19,583.45
2018,12,30,13,0,888.0,64.0,2.1,12.8,478.0,679.98,549.69
2018,12,30,13,15,880.0,64.0,2.05,13.1,462.5,632.21,510.91
2018,12,30,13,30,872.0,64.0,2.0,13.4,447.0,582.93,470.13
2018,12,30,13,45,858.0,63.5,1.95,13.7,424.5,528.66,424.52
2018,12,30,14,0,844.0,63.0,1.9,14.0,402.0,476.35,379.23
2018,12,30,14,15,825.0,61.5,1.7,13.9,373.0,417.63,327.87
2018,12,30,14,30,806.0,60.0,1.5,13.8,344.0,359.65,275.96
2018,12,30,14,45,777.0,57.5,1.3,13.75,309.5,298.7,221.0
2018,12,30,15,0,748.0,55.0,1.1,13.7,275.0,240.25,168.02
2018,12,30,15,15,655.0,57.0,1.1,13.7,230.5,175.19,113.76
2018,12,30,15,30,562.0,59.0,1.1,13.7,186.0,121.88,72.92
2018,12,30,15,45,427.5,54.0,1.05,12.15,139.5,71.14,41.36
2018,12,30,16,0,293.0,49.0,1.0,10.6,93.0,37.0,27.11
2018,12,30,16,15,259.5,37.5,1.05,10.05,67.5,28.52,18.74
2018,12,30,16,30,226.0,26.0,1.1,9.5,42.0,21.47,6.2
2018,12,30,16,45,143.5,16.5,1.15,8.95,24.0,12.98,0.0
2018,12,30,17,0,61.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,12,30,17,15,30.5,3.5,1.25,8.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,12,31,7,15,69.5,5.5,4.9,4.15,6.5,0.0,0.0
2018,12,31,7,30,139.0,11.0,4.9,4.5,13.0,119.61,0.0
2018,12,31,7,45,290.0,19.0,4.95,4.85,40.5,300.36,0.0
2018,12,31,8,0,441.0,27.0,5.0,5.2,68.0,457.45,355.37
2018,12,31,8,15,537.0,32.5,5.15,5.75,108.0,562.09,469.68
2018,12,31,8,30,633.0,38.0,5.3,6.3,148.0,668.51,563.82
2018,12,31,8,45,712.5,38.0,5.45,6.9,191.0,744.34,628.72
2018,12,31,9,0,792.0,38.0,5.6,7.5,234.0,826.61,695.78
2018,12,31,9,15,822.5,40.5,5.8,8.05,272.0,866.3,727.55
2018,12,31,9,30,853.0,43.0,6.0,8.6,310.0,903.67,756.36
2018,12,31,9,45,872.5,46.0,6.2,9.2,344.0,928.32,774.31
2018,12,31,10,0,892.0,49.0,6.4,9.8,378.0,949.61,789.2
2018,12,31,10,15,906.5,50.0,6.45,10.2,405.5,959.4,794.77
2018,12,31,10,30,921.0,51.0,6.5,10.6,433.0,965.51,797.52
2018,12,31,10,45,930.5,52.0,6.5,11.0,454.5,963.05,793.5
2018,12,31,11,0,940.0,53.0,6.5,11.4,476.0,956.74,786.72
2018,12,31,11,15,945.5,54.0,6.45,11.65,490.0,942.88,774.54
2018,12,31,11,30,951.0,55.0,6.4,11.9,504.0,925.24,759.69
2018,12,31,11,45,952.5,55.5,6.35,12.1,510.5,899.75,739.19
2018,12,31,12,0,954.0,56.0,6.3,12.3,517.0,870.83,716.23
2018,12,31,12,15,952.0,57.5,6.3,12.45,516.5,837.05,690.0
2018,12,31,12,30,950.0,59.0,6.3,12.6,516.0,800.26,661.45
2018,12,31,12,45,943.0,60.0,6.25,12.7,507.0,756.4,627.3
2018,12,31,13,0,936.0,61.0,6.2,12.8,498.0,710.32,590.72
2018,12,31,13,15,928.5,60.5,6.15,12.8,482.0,660.2,548.63
2018,12,31,13,30,921.0,60.0,6.1,12.8,466.0,608.42,504.31
2018,12,31,13,45,908.0,58.5,6.05,12.85,442.0,551.21,454.5
2018,12,31,14,0,895.0,57.0,6.0,12.9,418.0,493.45,403.01
2018,12,31,14,15,879.5,55.5,5.8,12.75,389.5,434.34,349.23
2018,12,31,14,30,864.0,54.0,5.6,12.6,361.0,375.47,294.43
2018,12,31,14,45,839.0,52.0,5.4,12.4,326.0,313.69,236.64
2018,12,31,15,0,814.0,50.0,5.2,12.2,291.0,253.22,179.91
2018,12,31,15,15,749.0,49.5,5.2,12.2,248.0,188.85,123.05
2018,12,31,15,30,684.0,49.0,5.2,12.2,205.0,131.69,76.63
2018,12,31,15,45,371.0,48.0,3.0,11.75,130.5,63.51,36.57
2018,12,31,16,0,58.0,47.0,0.8,11.3,56.0,35.04,25.35
2018,12,31,16,15,42.5,35.5,0.8,11.0,41.0,26.61,17.14
2018,12,31,16,30,27.0,24.0,0.8,10.7,26.0,18.11,5.13
2018,12,31,16,45,19.0,13.5,0.85,10.35,14.5,10.62,0.0
2018,12,31,17,0,11.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,12,31,17,15,5.5,1.5,0.9,9.85,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
